ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/21/2014 00:00,2,0.000,ALERT,213.96,298.77,60.017,1411272004,"274151322000083","019011112586793",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,263658.2,263658.2,25508,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411272039,167719.00
09/21/2014 00:00,2,0.000,ALERT,214.64,298.77,60.017,1411272004,"274151322000076","019011112586793",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,275916.0,275916.0,25507,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411272040,167720.00
09/21/2014 00:00,2,0.000,ALERT,213.96,297.87,60.017,1411272004,"274151322000094","019011112586793",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,198415.6,198415.6,26001,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411272042,167721.00
09/21/2014 00:00,2,0.000,ALERT,213.51,298.77,60.017,1411272004,"274151322000052","019011112586793",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,264923.5,264923.5,25448,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411272044,167722.00
09/21/2014 00:00,2,0.000,ALERT,214.19,298.47,60.017,1411272004,"274151322000085","019011112586793",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,264078.2,264078.2,25413,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411272046,167723.00
09/21/2014 00:00,2,0.000,ALERT,214.19,298.17,60.028,1411272004,"274151322000087","019011112586793",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,251018.5,251018.5,25427,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411272048,167724.00
09/21/2014 00:00,2,0.000,ALERT,213.74,298.47,60.038,1411272004,"274151322000088","019011112586793",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,256526.6,256526.6,25424,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411272050,167725.00
09/21/2014 00:00,2,0.000,ALERT,213.74,299.67,60.012,1411272004,"274151322000095","019011112586793",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,273481.2,273481.2,25503,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411272052,167726.00
09/21/2014 00:00,2,0.000,ALERT,214.87,297.87,60.017,1411272004,"274151322000068","019011112586793",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,196684.7,196684.7,26056,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411272053,167727.00
09/21/2014 00:00,2,0.000,ALERT,213.74,298.77,60.017,1411272004,"274151322000054","019011112586793",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,261564.8,261564.8,25561,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411272055,167728.00
09/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411272004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411272874,167729.00
09/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411272004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411272874,167730.00
09/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411272004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411272874,167731.00
09/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411272004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411272874,167732.00
09/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411272004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411272874,167733.00
09/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411272004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411272874,167734.00
09/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411272004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411272874,167735.00
09/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411272004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411272874,167736.00
09/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411272004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411272874,167737.00
09/21/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411272004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411272874,167738.00
09/21/2014 00:15,2,0.000,ALERT,214.19,299.07,60.028,1411272903,"274151322000083","019011112586793",0.00,14.70,0,295.76,301.47,0.0,0.0,0.000,263658.2,263658.2,25510,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411272938,167739.00
09/21/2014 00:15,2,0.000,ALERT,214.87,298.47,60.043,1411272903,"274151322000076","019011112586793",0.00,14.70,0,295.76,301.47,0.0,0.0,0.000,275916.0,275916.0,25509,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411272940,167740.00
09/21/2014 00:15,2,0.000,ALERT,214.19,298.17,60.049,1411272903,"274151322000094","019011112586793",0.00,14.30,0,295.16,300.87,0.0,0.0,0.000,198415.6,198415.6,26003,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411272942,167741.00
09/21/2014 00:15,2,0.000,ALERT,213.96,299.37,60.049,1411272903,"274151322000052","019011112586793",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,264923.5,264923.5,25450,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411272944,167742.00
09/21/2014 00:15,2,0.000,ALERT,214.19,298.47,60.049,1411272903,"274151322000085","019011112586793",0.00,15.00,0,295.76,301.47,0.0,0.0,0.000,264078.2,264078.2,25415,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411272946,167743.00
09/21/2014 00:15,2,0.000,ALERT,214.19,297.87,60.049,1411272903,"274151322000087","019011112586793",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,251018.5,251018.5,25429,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411272948,167744.00
09/21/2014 00:15,2,0.000,ALERT,213.74,298.47,60.043,1411272903,"274151322000088","019011112586793",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,256526.6,256526.6,25426,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411272949,167745.00
09/21/2014 00:15,2,0.000,ALERT,214.19,299.67,60.054,1411272903,"274151322000095","019011112586793",0.00,14.30,0,296.66,302.07,0.0,0.0,0.000,273481.2,273481.2,25505,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411272951,167746.00
09/21/2014 00:15,2,0.000,ALERT,214.64,297.87,60.043,1411272903,"274151322000068","019011112586793",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,196684.7,196684.7,26058,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411272953,167747.00
09/21/2014 00:15,2,0.000,ALERT,213.74,298.47,60.070,1411272903,"274151322000054","019011112586793",0.00,15.30,0,295.46,301.47,0.0,0.0,0.000,261564.8,261564.8,25563,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411272955,167748.00
09/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411272903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411273772,167749.00
09/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411272903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411273772,167750.00
09/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411272903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411273772,167751.00
09/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411272903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411273772,167752.00
09/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411272903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411273772,167753.00
09/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411272903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411273772,167754.00
09/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411272903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411273772,167755.00
09/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411272903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411273772,167756.00
09/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411272903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411273772,167757.00
09/21/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411272903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411273772,167758.00
09/21/2014 00:30,2,0.000,ALERT,213.51,298.17,60.001,1411273804,"274151322000083","019011112586793",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,263658.2,263658.2,25512,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411273839,167759.00
09/21/2014 00:30,2,0.000,ALERT,213.96,297.26,59.985,1411273804,"274151322000076","019011112586793",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,275916.0,275916.0,25511,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411273841,167760.00
09/21/2014 00:30,2,0.000,ALERT,213.29,296.96,60.012,1411273804,"274151322000094","019011112586793",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,198415.6,198415.6,26005,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411273843,167761.00
09/21/2014 00:30,2,0.000,ALERT,213.29,297.87,60.001,1411273804,"274151322000052","019011112586793",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,264923.5,264923.5,25452,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411273845,167762.00
09/21/2014 00:30,2,0.000,ALERT,213.51,297.57,60.012,1411273804,"274151322000085","019011112586793",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,264078.2,264078.2,25417,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411273847,167763.00
09/21/2014 00:30,2,0.000,ALERT,213.51,296.96,60.012,1411273804,"274151322000087","019011112586793",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,251018.5,251018.5,25431,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411273849,167764.00
09/21/2014 00:30,2,0.000,ALERT,213.06,297.57,59.996,1411273804,"274151322000088","019011112586793",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,256526.6,256526.6,25428,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411273850,167765.00
09/21/2014 00:30,2,0.000,ALERT,213.51,298.47,60.033,1411273804,"274151322000095","019011112586793",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,273481.2,273481.2,25507,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411273853,167766.00
09/21/2014 00:30,2,0.000,ALERT,213.96,296.96,60.017,1411273804,"274151322000068","019011112586793",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,196684.7,196684.7,26060,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411273855,167767.00
09/21/2014 00:30,2,0.000,ALERT,213.06,297.87,60.006,1411273804,"274151322000054","019011112586793",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,261564.8,261564.8,25565,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411273856,167768.00
09/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411273804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411274675,167769.00
09/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411273804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411274675,167770.00
09/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411273804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411274675,167771.00
09/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411273804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411274675,167772.00
09/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411273804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411274675,167773.00
09/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411273804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411274675,167774.00
09/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411273804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411274675,167775.00
09/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411273804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411274675,167776.00
09/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411273804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411274675,167777.00
09/21/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411273804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411274675,167778.00
09/21/2014 00:45,2,0.000,ALERT,214.19,298.77,60.038,1411274704,"274151322000083","019011112586793",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,263658.2,263658.2,25514,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411274739,167779.00
09/21/2014 00:45,2,0.000,ALERT,214.64,298.17,60.022,1411274704,"274151322000076","019011112586793",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,275916.0,275916.0,25513,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411274741,167780.00
09/21/2014 00:45,2,0.000,ALERT,213.96,297.87,60.038,1411274704,"274151322000094","019011112586793",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,198415.6,198415.6,26007,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411274743,167781.00
09/21/2014 00:45,2,0.000,ALERT,213.74,298.77,60.038,1411274704,"274151322000052","019011112586793",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,264923.5,264923.5,25454,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411274745,167782.00
09/21/2014 00:45,2,0.000,ALERT,214.19,298.17,60.033,1411274704,"274151322000085","019011112586793",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,264078.2,264078.2,25419,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411274746,167783.00
09/21/2014 00:45,2,0.000,ALERT,214.19,297.87,60.049,1411274704,"274151322000087","019011112586793",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,251018.5,251018.5,25433,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411274748,167784.00
09/21/2014 00:45,2,0.000,ALERT,213.74,298.47,60.038,1411274704,"274151322000088","019011112586793",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,256526.6,256526.6,25430,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411274750,167785.00
09/21/2014 00:45,2,0.000,ALERT,214.19,299.37,60.038,1411274704,"274151322000095","019011112586793",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,273481.2,273481.2,25509,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411274752,167786.00
09/21/2014 00:45,2,0.000,ALERT,214.64,297.87,60.038,1411274704,"274151322000068","019011112586793",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,196684.7,196684.7,26062,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411274754,167787.00
09/21/2014 00:45,2,0.000,ALERT,213.96,299.07,60.038,1411274704,"274151322000054","019011112586793",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,261564.8,261564.8,25567,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411274756,167788.00
09/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411274704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411275574,167789.00
09/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411274704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411275574,167790.00
09/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411274704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411275574,167791.00
09/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411274704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411275574,167792.00
09/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411274704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411275574,167793.00
09/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411274704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411275574,167794.00
09/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411274704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411275574,167795.00
09/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411274704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411275574,167796.00
09/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411274704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411275574,167797.00
09/21/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411274704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411275574,167798.00
09/21/2014 01:00,2,0.000,ALERT,214.64,299.37,60.049,1411275604,"274151322000083","019011112586793",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,263658.2,263658.2,25516,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411275639,167799.00
09/21/2014 01:00,2,0.000,ALERT,215.32,299.67,60.043,1411275604,"274151322000076","019011112586793",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,275916.0,275916.0,25515,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411275641,167800.00
09/21/2014 01:00,2,0.000,ALERT,214.64,298.77,60.054,1411275604,"274151322000094","019011112586793",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,198415.6,198415.6,26009,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411275643,167801.00
09/21/2014 01:00,2,0.000,ALERT,214.41,298.77,60.054,1411275604,"274151322000052","019011112586793",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,264923.5,264923.5,25456,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411275645,167802.00
09/21/2014 01:00,2,0.000,ALERT,214.87,299.07,60.065,1411275604,"274151322000085","019011112586793",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,264078.2,264078.2,25421,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411275647,167803.00
09/21/2014 01:00,2,0.000,ALERT,214.87,298.17,60.065,1411275604,"274151322000087","019011112586793",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,251018.5,251018.5,25435,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411275649,167804.00
09/21/2014 01:00,2,0.000,ALERT,214.41,298.77,60.054,1411275604,"274151322000088","019011112586793",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,256526.6,256526.6,25432,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411275651,167805.00
09/21/2014 01:00,2,0.000,ALERT,214.64,299.97,60.059,1411275604,"274151322000095","019011112586793",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,273481.2,273481.2,25511,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411275653,167806.00
09/21/2014 01:00,2,0.000,ALERT,215.32,298.17,60.054,1411275604,"274151322000068","019011112586793",0.00,15.00,0,296.66,299.67,0.0,0.0,0.000,196684.7,196684.7,26064,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411275655,167807.00
09/21/2014 01:00,2,0.000,ALERT,214.41,299.07,60.043,1411275604,"274151322000054","019011112586793",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,261564.8,261564.8,25569,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411275656,167808.00
09/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411275604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411276476,167809.00
09/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411275604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411276476,167810.00
09/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411275604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411276476,167811.00
09/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411275604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411276476,167812.00
09/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411275604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411276476,167813.00
09/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411275604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411276476,167814.00
09/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411275604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411276476,167815.00
09/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411275604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411276476,167816.00
09/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411275604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411276476,167817.00
09/21/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411275604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411276476,167818.00
09/21/2014 01:15,2,0.000,ALERT,214.87,299.67,60.017,1411276504,"274151322000083","019011112586793",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,263658.2,263658.2,25518,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411276539,167819.00
09/21/2014 01:15,2,0.000,ALERT,215.32,299.37,60.012,1411276504,"274151322000076","019011112586793",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,275916.0,275916.0,25517,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411276541,167820.00
09/21/2014 01:15,2,0.000,ALERT,214.64,298.77,60.012,1411276504,"274151322000094","019011112586793",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,198415.6,198415.6,26011,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411276543,167821.00
09/21/2014 01:15,2,0.000,ALERT,214.64,299.67,60.012,1411276504,"274151322000052","019011112586793",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,264923.5,264923.5,25458,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411276545,167822.00
09/21/2014 01:15,2,0.000,ALERT,215.09,299.37,60.012,1411276504,"274151322000085","019011112586793",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,264078.2,264078.2,25423,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411276546,167823.00
09/21/2014 01:15,2,0.000,ALERT,214.87,299.07,60.033,1411276504,"274151322000087","019011112586793",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,251018.5,251018.5,25437,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411276548,167824.00
09/21/2014 01:15,2,0.000,ALERT,214.19,299.37,60.012,1411276504,"274151322000088","019011112586793",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,256526.6,256526.6,25434,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411276550,167825.00
09/21/2014 01:15,2,0.000,ALERT,214.87,300.57,60.012,1411276504,"274151322000095","019011112586793",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,273481.2,273481.2,25513,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411276552,167826.00
09/21/2014 01:15,2,0.000,ALERT,215.54,298.77,60.017,1411276504,"274151322000068","019011112586793",0.00,15.00,0,297.26,300.27,0.0,0.0,0.000,196684.7,196684.7,26066,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411276554,167827.00
09/21/2014 01:15,2,0.000,ALERT,214.64,299.97,60.006,1411276504,"274151322000054","019011112586793",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,261564.8,261564.8,25571,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411276556,167828.00
09/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411276504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411277373,167829.00
09/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411276504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411277373,167830.00
09/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411276504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411277373,167831.00
09/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411276504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411277373,167832.00
09/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411276504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411277373,167833.00
09/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411276504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411277373,167834.00
09/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411276504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411277373,167835.00
09/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411276504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411277373,167836.00
09/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411276504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411277373,167837.00
09/21/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411276504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411277373,167838.00
09/21/2014 01:30,2,0.000,ALERT,213.96,298.47,60.038,1411277404,"274151322000083","019011112586793",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,263658.2,263658.2,25520,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411277439,167839.00
09/21/2014 01:30,2,0.000,ALERT,214.64,297.87,60.033,1411277404,"274151322000076","019011112586793",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,275916.0,275916.0,25519,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411277441,167840.00
09/21/2014 01:30,2,0.000,ALERT,214.19,297.57,60.038,1411277404,"274151322000094","019011112586793",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,198415.6,198415.6,26013,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411277443,167841.00
09/21/2014 01:30,2,0.000,ALERT,214.19,298.47,60.043,1411277404,"274151322000052","019011112586793",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,264923.5,264923.5,25460,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411277444,167842.00
09/21/2014 01:30,2,0.000,ALERT,214.19,297.87,60.038,1411277404,"274151322000085","019011112586793",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,264078.2,264078.2,25425,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411277446,167843.00
09/21/2014 01:30,2,0.000,ALERT,214.19,297.57,60.038,1411277404,"274151322000087","019011112586793",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,251018.5,251018.5,25439,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411277448,167844.00
09/21/2014 01:30,2,0.000,ALERT,213.96,297.87,60.033,1411277404,"274151322000088","019011112586793",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,256526.6,256526.6,25436,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411277450,167845.00
09/21/2014 01:30,2,0.000,ALERT,214.19,299.07,60.033,1411277404,"274151322000095","019011112586793",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,273481.2,273481.2,25515,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411277452,167846.00
09/21/2014 01:30,2,0.000,ALERT,214.87,297.26,60.033,1411277404,"274151322000068","019011112586793",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,196684.7,196684.7,26068,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411277454,167847.00
09/21/2014 01:30,2,0.000,ALERT,214.19,298.47,60.033,1411277404,"274151322000054","019011112586793",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,261564.8,261564.8,25573,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411277456,167848.00
09/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411277404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411278272,167849.00
09/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411277404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411278272,167850.00
09/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411277404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411278272,167851.00
09/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411277404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411278272,167852.00
09/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411277404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411278272,167853.00
09/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411277404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411278272,167854.00
09/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411277404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411278272,167855.00
09/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411277404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411278272,167856.00
09/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411277404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411278272,167857.00
09/21/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411277404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411278272,167858.00
09/21/2014 01:45,2,0.000,ALERT,214.87,300.57,60.038,1411278304,"274151322000083","019011112586793",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,263658.2,263658.2,25522,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411278339,167859.00
09/21/2014 01:45,2,0.000,ALERT,215.32,299.67,60.038,1411278304,"274151322000076","019011112586793",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,275916.0,275916.0,25521,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411278341,167860.00
09/21/2014 01:45,2,0.000,ALERT,214.87,299.37,60.033,1411278304,"274151322000094","019011112586793",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,198415.6,198415.6,26015,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411278343,167861.00
09/21/2014 01:45,2,0.000,ALERT,214.64,300.57,60.033,1411278304,"274151322000052","019011112586793",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,264923.5,264923.5,25462,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411278344,167862.00
09/21/2014 01:45,2,0.000,ALERT,214.87,299.67,60.043,1411278304,"274151322000085","019011112586793",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,264078.2,264078.2,25427,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411278346,167863.00
09/21/2014 01:45,2,0.000,ALERT,214.87,299.37,60.017,1411278304,"274151322000087","019011112586793",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,251018.5,251018.5,25441,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411278348,167864.00
09/21/2014 01:45,2,0.000,ALERT,214.41,299.97,60.054,1411278304,"274151322000088","019011112586793",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,256526.6,256526.6,25438,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411278350,167865.00
09/21/2014 01:45,2,0.000,ALERT,214.87,300.87,60.033,1411278304,"274151322000095","019011112586793",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,273481.2,273481.2,25517,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411278352,167866.00
09/21/2014 01:45,2,0.000,ALERT,215.54,299.07,60.038,1411278304,"274151322000068","019011112586793",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,196684.7,196684.7,26070,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411278354,167867.00
09/21/2014 01:45,2,0.000,ALERT,214.64,300.27,60.038,1411278304,"274151322000054","019011112586793",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,261564.8,261564.8,25575,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411278356,167868.00
09/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411278304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411279172,167869.00
09/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411278304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411279172,167870.00
09/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411278304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411279172,167871.00
09/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411278304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411279172,167872.00
09/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411278304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411279172,167873.00
09/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411278304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411279172,167874.00
09/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411278304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411279172,167875.00
