ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411278304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411279172,167876.00
09/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411278304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411279172,167877.00
09/21/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411278304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411279172,167878.00
09/21/2014 02:00,2,0.000,ALERT,214.87,299.67,60.017,1411279204,"274151322000083","019011112586793",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,263658.2,263658.2,25524,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411279239,167879.00
09/21/2014 02:00,2,0.000,ALERT,215.32,299.97,60.028,1411279204,"274151322000076","019011112586793",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,275916.0,275916.0,25523,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411279241,167880.00
09/21/2014 02:00,2,0.000,ALERT,214.64,299.07,60.001,1411279204,"274151322000094","019011112586793",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,198415.6,198415.6,26017,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411279242,167881.00
09/21/2014 02:00,2,0.000,ALERT,214.41,299.37,60.006,1411279204,"274151322000052","019011112586793",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,264923.5,264923.5,25464,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411279244,167882.00
09/21/2014 02:00,2,0.000,ALERT,214.64,299.37,59.996,1411279204,"274151322000085","019011112586793",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,264078.2,264078.2,25429,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411279246,167883.00
09/21/2014 02:00,2,0.000,ALERT,214.64,298.77,60.012,1411279204,"274151322000087","019011112586793",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,251018.5,251018.5,25443,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411279248,167884.00
09/21/2014 02:00,2,0.000,ALERT,214.41,299.07,60.006,1411279204,"274151322000088","019011112586793",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,256526.6,256526.6,25440,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411279250,167885.00
09/21/2014 02:00,2,0.000,ALERT,214.64,300.57,59.996,1411279204,"274151322000095","019011112586793",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,273481.2,273481.2,25519,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411279252,167886.00
09/21/2014 02:00,2,0.000,ALERT,215.32,298.77,60.033,1411279204,"274151322000068","019011112586793",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,196684.7,196684.7,26072,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411279254,167887.00
09/21/2014 02:00,2,0.000,ALERT,214.41,299.37,60.006,1411279204,"274151322000054","019011112586793",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,261564.8,261564.8,25577,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411279256,167888.00
09/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411279204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280073,167889.00
09/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411279204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280073,167890.00
09/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411279204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280073,167891.00
09/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411279204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280073,167892.00
09/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411279204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280073,167893.00
09/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411279204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280073,167894.00
09/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411279204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280073,167895.00
09/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411279204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280073,167896.00
09/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411279204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280073,167897.00
09/21/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411279204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280073,167898.00
09/21/2014 02:15,2,0.000,ALERT,214.87,300.87,59.980,1411280104,"274151322000083","019011112586793",0.00,13.70,0,286.44,302.37,0.0,0.0,0.000,263658.2,263658.2,25526,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411280139,167899.00
09/21/2014 02:15,2,0.000,ALERT,215.32,299.97,60.017,1411280104,"274151322000076","019011112586793",0.00,13.70,0,285.84,302.37,0.0,0.0,0.000,275916.0,275916.0,25525,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411280140,167900.00
09/21/2014 02:15,2,0.000,ALERT,214.64,299.67,59.985,1411280104,"274151322000094","019011112586793",0.00,13.30,0,285.24,301.47,0.0,0.0,0.000,198415.6,198415.6,26019,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411280142,167901.00
09/21/2014 02:15,2,0.000,ALERT,214.41,300.87,60.022,1411280104,"274151322000052","019011112586793",0.00,14.00,0,285.84,302.37,0.0,0.0,0.000,264923.5,264923.5,25466,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411280144,167902.00
09/21/2014 02:15,2,0.000,ALERT,214.87,299.97,60.006,1411280104,"274151322000085","019011112586793",0.00,14.00,0,285.84,302.07,0.0,0.0,0.000,264078.2,264078.2,25431,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411280146,167903.00
09/21/2014 02:15,2,0.000,ALERT,214.87,299.97,60.017,1411280104,"274151322000087","019011112586793",0.00,15.80,0,285.24,301.17,0.0,0.0,0.000,251018.5,251018.5,25445,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411280148,167904.00
09/21/2014 02:15,2,0.000,ALERT,214.19,299.97,60.017,1411280104,"274151322000088","019011112586793",0.00,14.30,0,286.14,301.77,0.0,0.0,0.000,256526.6,256526.6,25442,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411280150,167905.00
09/21/2014 02:15,2,0.000,ALERT,214.64,301.17,60.012,1411280104,"274151322000095","019011112586793",0.00,13.30,0,287.05,302.98,0.0,0.0,0.000,273481.2,273481.2,25521,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411280152,167906.00
09/21/2014 02:15,2,0.000,ALERT,215.32,299.37,60.017,1411280104,"274151322000068","019011112586793",0.00,14.70,0,285.54,301.17,0.0,0.0,0.000,196684.7,196684.7,26074,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411280153,167907.00
09/21/2014 02:15,2,0.000,ALERT,214.41,300.27,60.017,1411280104,"274151322000054","019011112586793",0.00,14.30,0,285.84,302.37,0.0,0.0,0.000,261564.8,261564.8,25579,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411280155,167908.00
09/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411280104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280974,167909.00
09/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411280104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280974,167910.00
09/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411280104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280974,167911.00
09/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411280104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280974,167912.00
09/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411280104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280974,167913.00
09/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411280104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280974,167914.00
09/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411280104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280974,167915.00
09/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411280104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280974,167916.00
09/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411280104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280974,167917.00
09/21/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411280104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411280974,167918.00
09/21/2014 02:30,2,0.000,ALERT,214.64,300.57,60.022,1411281004,"274151322000083","019011112586793",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,263658.2,263658.2,25528,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411281039,167919.00
09/21/2014 02:30,2,0.000,ALERT,215.09,299.97,60.022,1411281004,"274151322000076","019011112586793",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,275916.0,275916.0,25527,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411281041,167920.00
09/21/2014 02:30,2,0.000,ALERT,214.64,299.37,60.028,1411281004,"274151322000094","019011112586793",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,198415.6,198415.6,26021,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411281043,167921.00
09/21/2014 02:30,2,0.000,ALERT,214.41,300.57,60.059,1411281004,"274151322000052","019011112586793",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,264923.5,264923.5,25468,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411281045,167922.00
09/21/2014 02:30,2,0.000,ALERT,214.64,299.97,60.028,1411281004,"274151322000085","019011112586793",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,264078.2,264078.2,25433,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411281047,167923.00
09/21/2014 02:30,2,0.000,ALERT,214.64,299.67,60.049,1411281004,"274151322000087","019011112586793",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,251018.5,251018.5,25447,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411281049,167924.00
09/21/2014 02:30,2,0.000,ALERT,214.19,300.27,60.028,1411281004,"274151322000088","019011112586793",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,256526.6,256526.6,25444,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411281051,167925.00
09/21/2014 02:30,2,0.000,ALERT,214.64,301.17,60.017,1411281004,"274151322000095","019011112586793",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,273481.2,273481.2,25523,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411281052,167926.00
09/21/2014 02:30,2,0.000,ALERT,215.32,299.37,60.033,1411281004,"274151322000068","019011112586793",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,196684.7,196684.7,26076,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411281055,167927.00
09/21/2014 02:30,2,0.000,ALERT,214.41,300.57,60.049,1411281004,"274151322000054","019011112586793",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,261564.8,261564.8,25581,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411281056,167928.00
09/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411281004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411281874,167929.00
09/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411281004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411281874,167930.00
09/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411281004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411281874,167931.00
09/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411281004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411281874,167932.00
09/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411281004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411281874,167933.00
09/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411281004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411281874,167934.00
09/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411281004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411281874,167935.00
09/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411281004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411281874,167936.00
09/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411281004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411281874,167937.00
09/21/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411281004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411281874,167938.00
09/21/2014 02:45,2,0.000,ALERT,215.09,301.17,60.017,1411281904,"274151322000083","019011112586793",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,263658.2,263658.2,25530,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411281939,167939.00
09/21/2014 02:45,2,0.000,ALERT,215.54,300.27,60.017,1411281904,"274151322000076","019011112586793",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,275916.0,275916.0,25529,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411281941,167940.00
09/21/2014 02:45,2,0.000,ALERT,215.09,299.97,60.022,1411281904,"274151322000094","019011112586793",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,198415.6,198415.6,26023,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411281943,167941.00
09/21/2014 02:45,2,0.000,ALERT,214.64,301.17,60.022,1411281904,"274151322000052","019011112586793",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,264923.5,264923.5,25470,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411281945,167942.00
09/21/2014 02:45,2,0.000,ALERT,215.09,300.27,60.022,1411281904,"274151322000085","019011112586793",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,264078.2,264078.2,25435,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411281947,167943.00
09/21/2014 02:45,2,0.000,ALERT,214.87,299.97,60.022,1411281904,"274151322000087","019011112586793",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,251018.5,251018.5,25449,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411281949,167944.00
09/21/2014 02:45,2,0.000,ALERT,214.41,300.57,60.022,1411281904,"274151322000088","019011112586793",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,256526.6,256526.6,25446,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411281951,167945.00
09/21/2014 02:45,2,0.000,ALERT,214.87,301.77,60.017,1411281904,"274151322000095","019011112586793",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,273481.2,273481.2,25525,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411281953,167946.00
09/21/2014 02:45,2,0.000,ALERT,215.54,299.67,60.012,1411281904,"274151322000068","019011112586793",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,196684.7,196684.7,26078,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411281955,167947.00
09/21/2014 02:45,2,0.000,ALERT,214.64,300.87,60.012,1411281904,"274151322000054","019011112586793",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,261564.8,261564.8,25583,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411281956,167948.00
09/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411281904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411282772,167949.00
09/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411281904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411282772,167950.00
09/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411281904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411282772,167951.00
09/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411281904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411282772,167952.00
09/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411281904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411282772,167953.00
09/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411281904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411282772,167954.00
09/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411281904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411282772,167955.00
09/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411281904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411282772,167956.00
09/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411281904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411282772,167957.00
09/21/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411281904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411282772,167958.00
09/21/2014 03:00,2,0.000,ALERT,214.19,300.57,60.028,1411282804,"274151322000083","019011112586793",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,263658.2,263658.2,25532,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411282839,167959.00
09/21/2014 03:00,2,0.000,ALERT,214.87,299.67,60.017,1411282804,"274151322000076","019011112586793",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,275916.0,275916.0,25531,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411282841,167960.00
09/21/2014 03:00,2,0.000,ALERT,214.19,299.37,60.022,1411282804,"274151322000094","019011112586793",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,198415.6,198415.6,26025,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411282843,167961.00
09/21/2014 03:00,2,0.000,ALERT,213.96,299.97,60.017,1411282804,"274151322000052","019011112586793",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,264923.5,264923.5,25472,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411282844,167962.00
09/21/2014 03:00,2,0.000,ALERT,214.19,299.67,60.059,1411282804,"274151322000085","019011112586793",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,264078.2,264078.2,25437,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411282846,167963.00
09/21/2014 03:00,2,0.000,ALERT,214.41,299.67,60.022,1411282804,"274151322000087","019011112586793",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,251018.5,251018.5,25451,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411282848,167964.00
09/21/2014 03:00,2,0.000,ALERT,213.96,299.97,60.028,1411282804,"274151322000088","019011112586793",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,256526.6,256526.6,25448,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411282850,167965.00
09/21/2014 03:00,2,0.000,ALERT,214.19,300.87,60.017,1411282804,"274151322000095","019011112586793",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,273481.2,273481.2,25527,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411282852,167966.00
09/21/2014 03:00,2,0.000,ALERT,214.87,299.37,60.054,1411282804,"274151322000068","019011112586793",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,196684.7,196684.7,26080,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411282854,167967.00
09/21/2014 03:00,2,0.000,ALERT,213.96,299.67,60.017,1411282804,"274151322000054","019011112586793",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,261564.8,261564.8,25585,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411282856,167968.00
09/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411282804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411283673,167969.00
09/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411282804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411283673,167970.00
09/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411282804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411283673,167971.00
09/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411282804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411283673,167972.00
09/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411282804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411283673,167973.00
09/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411282804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411283673,167974.00
09/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411282804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411283673,167975.00
09/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411282804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411283673,167976.00
09/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411282804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411283673,167977.00
09/21/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411282804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411283673,167978.00
09/21/2014 03:15,2,0.000,ALERT,214.64,300.27,60.017,1411283704,"274151322000083","019011112586793",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,263658.2,263658.2,25534,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411283738,167979.00
09/21/2014 03:15,2,0.000,ALERT,214.87,300.27,60.028,1411283704,"274151322000076","019011112586793",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,275916.0,275916.0,25533,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411283740,167980.00
09/21/2014 03:15,2,0.000,ALERT,214.87,299.97,60.012,1411283704,"274151322000094","019011112586793",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,198415.6,198415.6,26027,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411283742,167981.00
09/21/2014 03:15,2,0.000,ALERT,214.41,299.97,60.017,1411283704,"274151322000052","019011112586793",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,264923.5,264923.5,25474,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411283744,167982.00
09/21/2014 03:15,2,0.000,ALERT,214.87,300.27,60.028,1411283704,"274151322000085","019011112586793",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,264078.2,264078.2,25439,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411283746,167983.00
09/21/2014 03:15,2,0.000,ALERT,214.87,299.37,60.017,1411283704,"274151322000087","019011112586793",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,251018.5,251018.5,25453,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411283747,167984.00
09/21/2014 03:15,2,0.000,ALERT,214.41,299.97,60.017,1411283704,"274151322000088","019011112586793",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,256526.6,256526.6,25450,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411283749,167985.00
09/21/2014 03:15,2,0.000,ALERT,214.64,301.17,60.006,1411283704,"274151322000095","019011112586793",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,273481.2,273481.2,25529,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411283751,167986.00
09/21/2014 03:15,2,0.000,ALERT,215.54,299.37,60.017,1411283704,"274151322000068","019011112586793",0.00,14.30,0,297.87,300.87,0.0,0.0,0.000,196684.7,196684.7,26082,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411283753,167987.00
09/21/2014 03:15,2,0.000,ALERT,214.64,300.27,60.017,1411283704,"274151322000054","019011112586793",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,261564.8,261564.8,25587,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411283755,167988.00
09/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411283704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411284572,167989.00
09/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411283704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411284572,167990.00
09/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411283704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411284572,167991.00
09/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411283704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411284572,167992.00
09/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411283704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411284572,167993.00
09/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411283704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411284572,167994.00
09/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411283704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411284572,167995.00
09/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411283704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411284572,167996.00
09/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411283704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411284572,167997.00
09/21/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411283704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411284572,167998.00
09/21/2014 03:30,2,0.000,ALERT,214.87,300.87,59.990,1411284604,"274151322000083","019011112586793",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,263658.2,263658.2,25536,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411284639,167999.00
09/21/2014 03:30,2,0.000,ALERT,215.09,299.97,59.990,1411284604,"274151322000076","019011112586793",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,275916.0,275916.0,25535,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411284641,168000.00
09/21/2014 03:30,2,0.000,ALERT,214.64,299.67,59.996,1411284604,"274151322000094","019011112586793",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,198415.6,198415.6,26029,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411284643,168001.00
09/21/2014 03:30,2,0.000,ALERT,214.41,300.87,59.996,1411284604,"274151322000052","019011112586793",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,264923.5,264923.5,25476,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411284644,168002.00
09/21/2014 03:30,2,0.000,ALERT,214.64,299.97,59.990,1411284604,"274151322000085","019011112586793",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,264078.2,264078.2,25441,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411284646,168003.00
09/21/2014 03:30,2,0.000,ALERT,214.64,299.97,59.990,1411284604,"274151322000087","019011112586793",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,251018.5,251018.5,25455,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411284648,168004.00
09/21/2014 03:30,2,0.000,ALERT,214.19,300.57,60.001,1411284604,"274151322000088","019011112586793",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,256526.6,256526.6,25452,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411284650,168005.00
09/21/2014 03:30,2,0.000,ALERT,214.41,301.17,59.996,1411284604,"274151322000095","019011112586793",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,273481.2,273481.2,25531,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411284652,168006.00
09/21/2014 03:30,2,0.000,ALERT,215.32,299.67,59.996,1411284604,"274151322000068","019011112586793",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,196684.7,196684.7,26084,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411284654,168007.00
09/21/2014 03:30,2,0.000,ALERT,214.41,300.87,60.006,1411284604,"274151322000054","019011112586793",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,261564.8,261564.8,25589,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411284655,168008.00
09/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411284604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411285473,168009.00
09/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411284604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411285473,168010.00
09/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411284604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411285473,168011.00
09/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411284604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411285473,168012.00
09/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411284604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411285473,168013.00
09/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411284604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411285473,168014.00
09/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411284604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411285473,168015.00
09/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411284604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411285473,168016.00
09/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411284604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411285473,168017.00
09/21/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411284604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411285473,168018.00
09/21/2014 03:45,2,0.000,ALERT,214.87,301.47,60.033,1411285503,"274151322000083","019011112586793",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,263658.2,263658.2,25538,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411285538,168019.00
09/21/2014 03:45,2,0.000,ALERT,215.54,300.27,60.033,1411285503,"274151322000076","019011112586793",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,275916.0,275916.0,25537,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411285540,168020.00
09/21/2014 03:45,2,0.000,ALERT,215.09,300.27,60.033,1411285503,"274151322000094","019011112586793",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,198415.6,198415.6,26031,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411285542,168021.00
09/21/2014 03:45,2,0.000,ALERT,214.64,301.17,60.028,1411285503,"274151322000052","019011112586793",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,264923.5,264923.5,25478,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411285544,168022.00
09/21/2014 03:45,2,0.000,ALERT,214.87,300.27,60.043,1411285503,"274151322000085","019011112586793",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,264078.2,264078.2,25443,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411285546,168023.00
09/21/2014 03:45,2,0.000,ALERT,214.87,300.27,60.038,1411285503,"274151322000087","019011112586793",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,251018.5,251018.5,25457,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411285547,168024.00
09/21/2014 03:45,2,0.000,ALERT,214.41,300.87,60.033,1411285503,"274151322000088","019011112586793",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,256526.6,256526.6,25454,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411285549,168025.00
09/21/2014 03:45,2,0.000,ALERT,214.87,301.77,60.038,1411285503,"274151322000095","019011112586793",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,273481.2,273481.2,25533,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411285551,168026.00
09/21/2014 03:45,2,0.000,ALERT,215.54,299.97,60.033,1411285503,"274151322000068","019011112586793",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,196684.7,196684.7,26086,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411285553,168027.00
09/21/2014 03:45,2,0.000,ALERT,214.87,301.17,60.033,1411285503,"274151322000054","019011112586793",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,261564.8,261564.8,25591,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411285555,168028.00
09/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411285503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411286372,168029.00
09/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411285503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411286372,168030.00
09/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411285503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411286372,168031.00
09/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411285503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411286372,168032.00
