ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411285503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411286372,168033.00
09/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411285503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411286372,168034.00
09/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411285503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411286372,168035.00
09/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411285503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411286372,168036.00
09/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411285503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411286372,168037.00
09/21/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411285503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411286372,168038.00
09/21/2014 04:00,2,0.000,ALERT,214.87,301.17,60.012,1411286403,"274151322000083","019011112586793",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,263658.2,263658.2,25540,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411286438,168039.00
09/21/2014 04:00,2,0.000,ALERT,215.54,300.27,59.980,1411286403,"274151322000076","019011112586793",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,275916.0,275916.0,25539,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411286440,168040.00
09/21/2014 04:00,2,0.000,ALERT,214.87,299.97,60.028,1411286403,"274151322000094","019011112586793",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,198415.6,198415.6,26033,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411286442,168041.00
09/21/2014 04:00,2,0.000,ALERT,214.64,301.17,60.012,1411286403,"274151322000052","019011112586793",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,264923.5,264923.5,25480,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411286444,168042.00
09/21/2014 04:00,2,0.000,ALERT,215.09,300.27,60.012,1411286403,"274151322000085","019011112586793",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,264078.2,264078.2,25445,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411286446,168043.00
09/21/2014 04:00,2,0.000,ALERT,214.87,299.97,60.006,1411286403,"274151322000087","019011112586793",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,251018.5,251018.5,25459,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411286447,168044.00
09/21/2014 04:00,2,0.000,ALERT,214.64,300.27,60.038,1411286403,"274151322000088","019011112586793",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,256526.6,256526.6,25456,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411286449,168045.00
09/21/2014 04:00,2,0.000,ALERT,215.09,301.47,60.012,1411286403,"274151322000095","019011112586793",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,273481.2,273481.2,25535,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411286451,168046.00
09/21/2014 04:00,2,0.000,ALERT,215.77,299.67,60.012,1411286403,"274151322000068","019011112586793",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,196684.7,196684.7,26088,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411286453,168047.00
09/21/2014 04:00,2,0.000,ALERT,214.64,300.87,60.017,1411286403,"274151322000054","019011112586793",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,261564.8,261564.8,25593,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411286455,168048.00
09/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411286403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411287272,168049.00
09/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411286403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411287272,168050.00
09/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411286403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411287272,168051.00
09/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411286403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411287272,168052.00
09/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411286403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411287272,168053.00
09/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411286403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411287272,168054.00
09/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411286403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411287272,168055.00
09/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411286403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411287272,168056.00
09/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411286403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411287272,168057.00
09/21/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411286403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411287272,168058.00
09/21/2014 04:15,2,0.000,ALERT,214.19,300.87,60.059,1411287303,"274151322000083","019011112586793",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,263658.2,263658.2,25542,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411287338,168059.00
09/21/2014 04:15,2,0.000,ALERT,214.87,299.97,60.028,1411287303,"274151322000076","019011112586793",0.00,13.00,0,298.47,303.88,0.0,0.0,0.000,275916.0,275916.0,25541,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411287340,168060.00
09/21/2014 04:15,2,0.000,ALERT,214.19,299.67,60.028,1411287303,"274151322000094","019011112586793",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,198415.6,198415.6,26035,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411287342,168061.00
09/21/2014 04:15,2,0.000,ALERT,214.19,300.57,60.033,1411287303,"274151322000052","019011112586793",0.00,13.30,0,298.47,303.88,0.0,0.0,0.000,264923.5,264923.5,25482,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411287344,168062.00
09/21/2014 04:15,2,0.000,ALERT,214.41,299.97,60.038,1411287303,"274151322000085","019011112586793",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,264078.2,264078.2,25447,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411287346,168063.00
09/21/2014 04:15,2,0.000,ALERT,214.41,299.97,60.028,1411287303,"274151322000087","019011112586793",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,251018.5,251018.5,25461,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411287347,168064.00
09/21/2014 04:15,2,0.000,ALERT,213.74,299.97,60.028,1411287303,"274151322000088","019011112586793",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,256526.6,256526.6,25458,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411287349,168065.00
09/21/2014 04:15,2,0.000,ALERT,214.41,301.47,60.038,1411287303,"274151322000095","019011112586793",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,273481.2,273481.2,25537,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411287351,168066.00
09/21/2014 04:15,2,0.000,ALERT,214.87,299.67,60.049,1411287303,"274151322000068","019011112586793",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,196684.7,196684.7,26090,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411287353,168067.00
09/21/2014 04:15,2,0.000,ALERT,214.19,300.57,60.017,1411287303,"274151322000054","019011112586793",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,261564.8,261564.8,25595,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411287355,168068.00
09/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411287303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411288173,168069.00
09/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411287303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411288173,168070.00
09/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411287303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411288173,168071.00
09/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411287303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411288173,168072.00
09/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411287303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411288173,168073.00
09/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411287303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411288173,168074.00
09/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411287303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411288173,168075.00
09/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411287303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411288173,168076.00
09/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411287303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411288173,168077.00
09/21/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411287303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411288173,168078.00
09/21/2014 04:30,2,0.000,ALERT,215.77,302.98,60.012,1411288205,"274151322000083","019011112586793",0.00,12.70,0,290.35,305.38,0.0,0.0,0.000,263658.2,263658.2,25544,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411288239,168079.00
09/21/2014 04:30,2,0.000,ALERT,216.22,302.07,60.006,1411288205,"274151322000076","019011112586793",0.00,12.70,0,290.05,305.38,0.0,0.0,0.000,275916.0,275916.0,25543,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411288241,168080.00
09/21/2014 04:30,2,0.000,ALERT,215.54,301.77,60.017,1411288205,"274151322000094","019011112586793",0.00,12.30,0,289.75,304.48,0.0,0.0,0.000,198415.6,198415.6,26037,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411288243,168081.00
09/21/2014 04:30,2,0.000,ALERT,215.54,302.98,60.012,1411288205,"274151322000052","019011112586793",0.00,13.00,0,290.05,305.38,0.0,0.0,0.000,264923.5,264923.5,25484,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411288245,168082.00
09/21/2014 04:30,2,0.000,ALERT,215.77,302.07,60.006,1411288205,"274151322000085","019011112586793",0.00,13.00,0,290.05,305.08,0.0,0.0,0.000,264078.2,264078.2,25449,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411288247,168083.00
09/21/2014 04:30,2,0.000,ALERT,215.54,302.07,60.033,1411288205,"274151322000087","019011112586793",0.00,15.00,0,289.45,304.48,0.0,0.0,0.000,251018.5,251018.5,25463,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411288249,168084.00
09/21/2014 04:30,2,0.000,ALERT,215.32,302.37,60.017,1411288205,"274151322000088","019011112586793",0.00,13.00,0,290.05,304.78,0.0,0.0,0.000,256526.6,256526.6,25460,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411288250,168085.00
09/21/2014 04:30,2,0.000,ALERT,215.77,303.28,60.006,1411288205,"274151322000095","019011112586793",0.00,12.00,0,290.95,305.98,0.0,0.0,0.000,273481.2,273481.2,25539,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411288252,168086.00
09/21/2014 04:30,2,0.000,ALERT,216.45,301.77,60.006,1411288205,"274151322000068","019011112586793",0.00,13.30,0,289.45,303.88,0.0,0.0,0.000,196684.7,196684.7,26092,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411288254,168087.00
09/21/2014 04:30,2,0.000,ALERT,215.54,302.98,60.012,1411288205,"274151322000054","019011112586793",0.00,13.30,0,289.75,305.38,0.0,0.0,0.000,261564.8,261564.8,25597,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411288256,168088.00
09/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411288205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289073,168089.00
09/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411288205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289073,168090.00
09/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411288205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289073,168091.00
09/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411288205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289073,168092.00
09/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411288205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289073,168093.00
09/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411288205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289073,168094.00
09/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411288205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289073,168095.00
09/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411288205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289073,168096.00
09/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411288205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289073,168097.00
09/21/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411288205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289073,168098.00
09/21/2014 04:45,2,0.000,ALERT,215.77,303.28,60.022,1411289104,"274151322000083","019011112586793",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,263658.2,263658.2,25546,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411289139,168099.00
09/21/2014 04:45,2,0.000,ALERT,216.45,302.37,60.017,1411289104,"274151322000076","019011112586793",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,275916.0,275916.0,25545,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411289141,168100.00
09/21/2014 04:45,2,0.000,ALERT,215.77,302.07,60.017,1411289104,"274151322000094","019011112586793",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,198415.6,198415.6,26039,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411289143,168101.00
09/21/2014 04:45,2,0.000,ALERT,215.54,303.28,59.996,1411289104,"274151322000052","019011112586793",0.00,12.70,0,299.67,305.38,0.0,0.0,0.000,264923.5,264923.5,25486,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411289144,168102.00
09/21/2014 04:45,2,0.000,ALERT,215.77,302.68,60.012,1411289104,"274151322000085","019011112586793",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,264078.2,264078.2,25451,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411289146,168103.00
09/21/2014 04:45,2,0.000,ALERT,215.77,302.37,59.996,1411289104,"274151322000087","019011112586793",0.00,15.00,0,299.37,304.48,0.0,0.0,0.000,251018.5,251018.5,25465,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411289148,168104.00
09/21/2014 04:45,2,0.000,ALERT,215.32,302.68,60.017,1411289104,"274151322000088","019011112586793",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,256526.6,256526.6,25462,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411289150,168105.00
09/21/2014 04:45,2,0.000,ALERT,215.77,303.88,60.043,1411289104,"274151322000095","019011112586793",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,273481.2,273481.2,25541,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411289152,168106.00
09/21/2014 04:45,2,0.000,ALERT,216.22,302.07,60.038,1411289104,"274151322000068","019011112586793",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,196684.7,196684.7,26094,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411289154,168107.00
09/21/2014 04:45,2,0.000,ALERT,215.54,303.28,60.012,1411289104,"274151322000054","019011112586793",0.00,13.00,0,299.67,305.38,0.0,0.0,0.000,261564.8,261564.8,25599,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411289156,168108.00
09/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411289104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289973,168109.00
09/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411289104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289973,168110.00
09/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411289104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289973,168111.00
09/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411289104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289973,168112.00
09/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411289104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289973,168113.00
09/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411289104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289973,168114.00
09/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411289104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289973,168115.00
09/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411289104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289973,168116.00
09/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411289104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289973,168117.00
09/21/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411289104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411289973,168118.00
09/21/2014 05:00,2,0.000,ALERT,215.32,301.47,60.017,1411290004,"274151322000083","019011112586793",0.00,12.00,0,299.97,305.08,0.0,0.0,0.000,263658.2,263658.2,25548,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411290039,168119.00
09/21/2014 05:00,2,0.000,ALERT,215.77,301.47,60.022,1411290004,"274151322000076","019011112586793",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,275916.0,275916.0,25547,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411290041,168120.00
09/21/2014 05:00,2,0.000,ALERT,215.32,300.87,60.012,1411290004,"274151322000094","019011112586793",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,198415.6,198415.6,26041,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411290043,168121.00
09/21/2014 05:00,2,0.000,ALERT,214.87,301.17,60.022,1411290004,"274151322000052","019011112586793",0.00,12.00,0,299.67,305.08,0.0,0.0,0.000,264923.5,264923.5,25488,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411290045,168122.00
09/21/2014 05:00,2,0.000,ALERT,215.32,301.17,60.012,1411290004,"274151322000085","019011112586793",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,264078.2,264078.2,25453,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411290047,168123.00
09/21/2014 05:00,2,0.000,ALERT,215.32,300.57,60.017,1411290004,"274151322000087","019011112586793",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,251018.5,251018.5,25467,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411290048,168124.00
09/21/2014 05:00,2,0.000,ALERT,214.87,301.17,60.022,1411290004,"274151322000088","019011112586793",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,256526.6,256526.6,25464,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411290050,168125.00
09/21/2014 05:00,2,0.000,ALERT,215.32,302.37,60.017,1411290004,"274151322000095","019011112586793",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,273481.2,273481.2,25543,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411290052,168126.00
09/21/2014 05:00,2,0.000,ALERT,216.00,300.87,60.028,1411290004,"274151322000068","019011112586793",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,196684.7,196684.7,26096,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411290054,168127.00
09/21/2014 05:00,2,0.000,ALERT,214.87,301.17,60.017,1411290004,"274151322000054","019011112586793",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,261564.8,261564.8,25601,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411290056,168128.00
09/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411290004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411290874,168129.00
09/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411290004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411290874,168130.00
09/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411290004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411290874,168131.00
09/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411290004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411290874,168132.00
09/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411290004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411290874,168133.00
09/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411290004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411290874,168134.00
09/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411290004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411290874,168135.00
09/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411290004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411290874,168136.00
09/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411290004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411290874,168137.00
09/21/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411290004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411290874,168138.00
09/21/2014 05:15,2,0.000,ALERT,214.87,301.17,60.038,1411290904,"274151322000083","019011112586793",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,263658.2,263658.2,25551,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411290939,168139.00
09/21/2014 05:15,2,0.000,ALERT,215.32,300.87,60.001,1411290904,"274151322000076","019011112586793",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,275916.0,275916.0,25550,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411290942,168140.00
09/21/2014 05:15,2,0.000,ALERT,214.87,300.57,60.012,1411290904,"274151322000094","019011112586793",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,198415.6,198415.6,26044,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411290945,168141.00
09/21/2014 05:15,2,0.000,ALERT,214.64,300.87,60.006,1411290904,"274151322000052","019011112586793",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,264923.5,264923.5,25491,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411290947,168142.00
09/21/2014 05:15,2,0.000,ALERT,215.77,302.68,60.022,1411290904,"274151322000085","019011112586793",0.00,12.00,0,299.67,305.08,0.0,0.0,0.000,264078.2,264078.2,25456,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411290950,168143.00
09/21/2014 05:15,2,0.000,ALERT,214.87,299.97,60.012,1411290904,"274151322000087","019011112586793",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,251018.5,251018.5,25469,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411290952,168144.00
09/21/2014 05:15,2,0.000,ALERT,214.19,300.57,60.006,1411290904,"274151322000088","019011112586793",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,256526.6,256526.6,25466,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411290953,168145.00
09/21/2014 05:15,2,0.000,ALERT,214.64,301.77,60.012,1411290904,"274151322000095","019011112586793",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,273481.2,273481.2,25545,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411290955,168146.00
09/21/2014 05:15,2,0.000,ALERT,215.32,300.27,60.006,1411290904,"274151322000068","019011112586793",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,196684.7,196684.7,26098,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411290957,168147.00
09/21/2014 05:15,2,0.000,ALERT,214.41,300.87,60.012,1411290904,"274151322000054","019011112586793",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,261564.8,261564.8,25603,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411290959,168148.00
09/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411290904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411291776,168149.00
09/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411290904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411291776,168150.00
09/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411290904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411291776,168151.00
09/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411290904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411291776,168152.00
09/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411290904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411291776,168153.00
09/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411290904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411291776,168154.00
09/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411290904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411291776,168155.00
09/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411290904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411291776,168156.00
09/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411290904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411291776,168157.00
09/21/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411290904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411291776,168158.00
09/21/2014 05:30,2,0.000,ALERT,214.87,301.47,60.022,1411291803,"274151322000083","019011112586793",0.00,11.70,0,300.27,305.38,0.0,0.0,0.000,263658.2,263658.2,25553,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411291839,168159.00
09/21/2014 05:30,2,0.000,ALERT,215.32,301.17,60.017,1411291803,"274151322000076","019011112586793",0.00,11.70,0,299.97,305.38,0.0,0.0,0.000,275916.0,275916.0,25552,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411291841,168160.00
09/21/2014 05:30,2,0.000,ALERT,214.64,300.87,60.022,1411291803,"274151322000094","019011112586793",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,198415.6,198415.6,26046,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411291842,168161.00
09/21/2014 05:30,2,0.000,ALERT,214.41,300.87,60.017,1411291803,"274151322000052","019011112586793",0.00,11.70,0,299.67,305.38,0.0,0.0,0.000,264923.5,264923.5,25493,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411291844,168162.00
09/21/2014 05:30,2,0.000,ALERT,214.87,301.47,60.028,1411291803,"274151322000085","019011112586793",0.00,12.00,0,299.97,305.38,0.0,0.0,0.000,264078.2,264078.2,25458,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411291846,168163.00
09/21/2014 05:30,2,0.000,ALERT,214.64,300.27,60.017,1411291803,"274151322000087","019011112586793",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,251018.5,251018.5,25471,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411291848,168164.00
09/21/2014 05:30,2,0.000,ALERT,214.19,300.87,60.017,1411291803,"274151322000088","019011112586793",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,256526.6,256526.6,25468,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411291850,168165.00
09/21/2014 05:30,2,0.000,ALERT,214.87,302.37,60.038,1411291803,"274151322000095","019011112586793",0.00,11.00,0,301.17,305.98,0.0,0.0,0.000,273481.2,273481.2,25547,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411291852,168166.00
09/21/2014 05:30,2,0.000,ALERT,215.32,300.27,60.012,1411291803,"274151322000068","019011112586793",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,196684.7,196684.7,26100,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411291854,168167.00
09/21/2014 05:30,2,0.000,ALERT,214.41,301.17,60.012,1411291803,"274151322000054","019011112586793",0.00,12.30,0,299.67,305.08,0.0,0.0,0.000,261564.8,261564.8,25605,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411291856,168168.00
09/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411291803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411292674,168169.00
09/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411291803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411292674,168170.00
09/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411291803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411292674,168171.00
09/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411291803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411292674,168172.00
09/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411291803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411292674,168173.00
09/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411291803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411292674,168174.00
09/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411291803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411292674,168175.00
09/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411291803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411292674,168176.00
09/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411291803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411292674,168177.00
09/21/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411291803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411292674,168178.00
09/21/2014 05:45,2,0.000,ALERT,213.51,299.97,60.017,1411292704,"274151322000083","019011112586793",0.00,11.30,0,297.87,307.48,0.0,0.0,0.000,263658.2,263658.2,25555,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411292739,168179.00
09/21/2014 05:45,2,0.000,ALERT,214.19,299.07,60.017,1411292704,"274151322000076","019011112586793",0.00,11.70,0,297.87,307.48,0.0,0.0,0.000,275916.0,275916.0,25554,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411292741,168180.00
09/21/2014 05:45,2,0.000,ALERT,213.74,299.07,60.022,1411292704,"274151322000094","019011112586793",0.00,11.00,0,296.96,306.58,0.0,0.0,0.000,198415.6,198415.6,26048,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411292743,168181.00
09/21/2014 05:45,2,0.000,ALERT,213.29,299.67,60.017,1411292704,"274151322000052","019011112586793",0.00,11.70,0,297.57,307.48,0.0,0.0,0.000,264923.5,264923.5,25495,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411292745,168182.00
09/21/2014 05:45,2,0.000,ALERT,213.74,299.07,60.022,1411292704,"274151322000085","019011112586793",0.00,11.70,0,297.57,307.18,0.0,0.0,0.000,264078.2,264078.2,25460,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411292746,168183.00
09/21/2014 05:45,2,0.000,ALERT,213.74,298.77,60.022,1411292704,"274151322000087","019011112586793",0.00,14.00,0,296.96,306.58,0.0,0.0,0.000,251018.5,251018.5,25474,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411292749,168184.00
09/21/2014 05:45,2,0.000,ALERT,213.51,299.67,60.017,1411292704,"274151322000088","019011112586793",0.00,12.00,0,297.57,306.88,0.0,0.0,0.000,256526.6,256526.6,25471,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411292752,168185.00
09/21/2014 05:45,2,0.000,ALERT,213.74,300.27,59.990,1411292704,"274151322000095","019011112586793",0.00,11.00,0,298.77,308.09,0.0,0.0,0.000,273481.2,273481.2,25550,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411292754,168186.00
09/21/2014 05:45,2,0.000,ALERT,214.41,298.77,60.022,1411292704,"274151322000068","019011112586793",0.00,12.30,0,297.26,306.28,0.0,0.0,0.000,196684.7,196684.7,26103,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411292756,168187.00
09/21/2014 05:45,2,0.000,ALERT,213.51,299.97,60.017,1411292704,"274151322000054","019011112586793",0.00,12.30,0,297.57,307.18,0.0,0.0,0.000,261564.8,261564.8,25608,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411292759,168188.00
09/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411292704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411293563,168189.00
