ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411292704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411293563,168190.00
09/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411292704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411293563,168191.00
09/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411292704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411293563,168192.00
09/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411292704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411293563,168193.00
09/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411292704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411293563,168194.00
09/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411292704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411293563,168195.00
09/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411292704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411293563,168196.00
09/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411292704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411293563,168197.00
09/21/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411292704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411293563,168198.00
09/21/2014 06:00,2,0.000,ALERT,213.74,299.97,59.990,1411293604,"274151322000083","019011112586793",0.00,11.30,0,297.57,303.28,0.0,0.0,0.000,263658.2,263658.2,25557,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411293639,168199.00
09/21/2014 06:00,2,0.000,ALERT,214.41,299.67,60.001,1411293604,"274151322000076","019011112586793",0.00,11.30,0,296.96,303.58,0.0,0.0,0.000,275916.0,275916.0,25556,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411293641,168200.00
09/21/2014 06:00,2,0.000,ALERT,214.19,299.37,60.033,1411293604,"274151322000094","019011112586793",0.00,11.00,0,296.66,302.68,0.0,0.0,0.000,198415.6,198415.6,26050,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411293643,168201.00
09/21/2014 06:00,2,0.000,ALERT,213.51,299.67,60.028,1411293604,"274151322000052","019011112586793",0.00,11.70,0,296.96,303.28,0.0,0.0,0.000,264923.5,264923.5,25497,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411293645,168202.00
09/21/2014 06:00,2,0.000,ALERT,213.96,299.67,60.028,1411293604,"274151322000085","019011112586793",0.00,11.70,0,296.96,303.28,0.0,0.0,0.000,264078.2,264078.2,25462,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411293647,168203.00
09/21/2014 06:00,2,0.000,ALERT,213.96,299.37,60.049,1411293604,"274151322000087","019011112586793",0.00,14.00,0,296.36,302.37,0.0,0.0,0.000,251018.5,251018.5,25476,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411293649,168204.00
09/21/2014 06:00,2,0.000,ALERT,213.51,299.67,60.049,1411293604,"274151322000088","019011112586793",0.00,12.00,0,296.96,302.68,0.0,0.0,0.000,256526.6,256526.6,25473,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411293651,168205.00
09/21/2014 06:00,2,0.000,ALERT,213.96,300.87,60.028,1411293604,"274151322000095","019011112586793",0.00,11.00,0,298.17,304.18,0.0,0.0,0.000,273481.2,273481.2,25552,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411293652,168206.00
09/21/2014 06:00,2,0.000,ALERT,214.41,299.07,59.985,1411293604,"274151322000068","019011112586793",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,196684.7,196684.7,26105,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411293654,168207.00
09/21/2014 06:00,2,0.000,ALERT,213.51,299.67,60.022,1411293604,"274151322000054","019011112586793",0.00,12.00,0,297.26,303.28,0.0,0.0,0.000,261564.8,261564.8,25610,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411293656,168208.00
09/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411293604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411294473,168209.00
09/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411293604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411294473,168210.00
09/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411293604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411294473,168211.00
09/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411293604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411294473,168212.00
09/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411293604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411294473,168213.00
09/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411293604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411294473,168214.00
09/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411293604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411294473,168215.00
09/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411293604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411294473,168216.00
09/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411293604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411294473,168217.00
09/21/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411293604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411294473,168218.00
09/21/2014 06:15,2,0.000,ALERT,213.96,299.67,59.985,1411294504,"274151322000083","019011112586793",0.00,11.30,0,296.96,303.58,0.0,0.0,0.000,263658.2,263658.2,25559,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411294539,168219.00
09/21/2014 06:15,2,0.000,ALERT,214.41,299.37,59.975,1411294504,"274151322000076","019011112586793",0.00,11.30,0,296.66,302.98,0.0,0.0,0.000,275916.0,275916.0,25558,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411294541,168220.00
09/21/2014 06:15,2,0.000,ALERT,213.74,298.77,60.017,1411294504,"274151322000094","019011112586793",0.00,11.00,0,296.36,302.07,0.0,0.0,0.000,198415.6,198415.6,26052,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411294543,168221.00
09/21/2014 06:15,2,0.000,ALERT,213.74,299.07,60.022,1411294504,"274151322000052","019011112586793",0.00,11.30,0,296.36,303.28,0.0,0.0,0.000,264923.5,264923.5,25499,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411294545,168222.00
09/21/2014 06:15,2,0.000,ALERT,213.74,299.67,60.017,1411294504,"274151322000085","019011112586793",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,264078.2,264078.2,25464,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411294546,168223.00
09/21/2014 06:15,2,0.000,ALERT,213.96,298.77,60.043,1411294504,"274151322000087","019011112586793",0.00,13.70,0,295.76,302.37,0.0,0.0,0.000,251018.5,251018.5,25478,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411294548,168224.00
09/21/2014 06:15,2,0.000,ALERT,213.51,299.07,60.017,1411294504,"274151322000088","019011112586793",0.00,11.70,0,296.36,302.68,0.0,0.0,0.000,256526.6,256526.6,25475,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411294550,168225.00
09/21/2014 06:15,2,0.000,ALERT,213.96,300.27,60.028,1411294504,"274151322000095","019011112586793",0.00,10.70,0,297.87,303.88,0.0,0.0,0.000,273481.2,273481.2,25554,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411294552,168226.00
09/21/2014 06:15,2,0.000,ALERT,214.41,298.47,60.017,1411294504,"274151322000068","019011112586793",0.00,12.00,0,296.06,302.07,0.0,0.0,0.000,196684.7,196684.7,26107,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411294554,168227.00
09/21/2014 06:15,2,0.000,ALERT,213.74,299.07,60.006,1411294504,"274151322000054","019011112586793",0.00,12.00,0,296.66,303.28,0.0,0.0,0.000,261564.8,261564.8,25612,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411294556,168228.00
09/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411294504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411295374,168229.00
09/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411294504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411295374,168230.00
09/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411294504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411295374,168231.00
09/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411294504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411295374,168232.00
09/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411294504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411295374,168233.00
09/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411294504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411295374,168234.00
09/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411294504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411295374,168235.00
09/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411294504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411295374,168236.00
09/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411294504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411295374,168237.00
09/21/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411294504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411295374,168238.00
09/21/2014 06:30,2,0.000,ALERT,214.64,300.87,59.969,1411295404,"274151322000083","019011112586793",0.00,11.00,0,296.36,302.37,0.0,0.0,0.000,263658.2,263658.2,25561,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411295439,168239.00
09/21/2014 06:30,2,0.000,ALERT,215.09,301.17,60.012,1411295404,"274151322000076","019011112586793",0.00,11.00,0,296.36,302.07,0.0,0.0,0.000,275916.0,275916.0,25560,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411295441,168240.00
09/21/2014 06:30,2,0.000,ALERT,214.64,299.97,60.006,1411295404,"274151322000094","019011112586793",0.00,10.70,0,296.06,301.47,0.0,0.0,0.000,198415.6,198415.6,26054,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411295443,168241.00
09/21/2014 06:30,2,0.000,ALERT,214.19,299.97,60.006,1411295404,"274151322000052","019011112586793",0.00,11.00,0,296.06,302.37,0.0,0.0,0.000,264923.5,264923.5,25501,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411295445,168242.00
09/21/2014 06:30,2,0.000,ALERT,214.64,300.87,60.006,1411295404,"274151322000085","019011112586793",0.00,11.30,0,296.36,302.07,0.0,0.0,0.000,264078.2,264078.2,25466,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411295447,168243.00
09/21/2014 06:30,2,0.000,ALERT,214.64,299.97,59.975,1411295404,"274151322000087","019011112586793",0.00,13.30,0,295.46,301.17,0.0,0.0,0.000,251018.5,251018.5,25480,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411295449,168244.00
09/21/2014 06:30,2,0.000,ALERT,214.41,300.27,60.038,1411295404,"274151322000088","019011112586793",0.00,11.30,0,296.06,301.77,0.0,0.0,0.000,256526.6,256526.6,25477,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411295451,168245.00
09/21/2014 06:30,2,0.000,ALERT,214.64,301.77,60.006,1411295404,"274151322000095","019011112586793",0.00,10.70,0,297.26,302.98,0.0,0.0,0.000,273481.2,273481.2,25556,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411295453,168246.00
09/21/2014 06:30,2,0.000,ALERT,215.32,299.97,60.006,1411295404,"274151322000068","019011112586793",0.00,11.30,0,295.76,300.87,0.0,0.0,0.000,196684.7,196684.7,26109,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411295455,168247.00
09/21/2014 06:30,2,0.000,ALERT,214.41,300.27,60.006,1411295404,"274151322000054","019011112586793",0.00,11.70,0,296.06,302.07,0.0,0.0,0.000,261564.8,261564.8,25614,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411295456,168248.00
09/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411295404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411296274,168249.00
09/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411295404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411296274,168250.00
09/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411295404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411296274,168251.00
09/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411295404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411296274,168252.00
09/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411295404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411296274,168253.00
09/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411295404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411296274,168254.00
09/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411295404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411296274,168255.00
09/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411295404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411296274,168256.00
09/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411295404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411296274,168257.00
09/21/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411295404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411296274,168258.00
09/21/2014 06:45,2,0.000,ALERT,214.41,300.87,60.033,1411296304,"274151322000083","019011112586793",0.00,10.70,0,298.77,304.18,0.0,0.0,0.000,263658.2,263658.2,25563,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411296339,168259.00
09/21/2014 06:45,2,0.000,ALERT,215.32,300.27,60.028,1411296304,"274151322000076","019011112586793",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,275916.0,275916.0,25562,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411296341,168260.00
09/21/2014 06:45,2,0.000,ALERT,214.64,299.97,60.028,1411296304,"274151322000094","019011112586793",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,198415.6,198415.6,26056,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411296343,168261.00
09/21/2014 06:45,2,0.000,ALERT,214.19,301.47,59.996,1411296304,"274151322000052","019011112586793",0.00,10.70,0,298.47,304.18,0.0,0.0,0.000,264923.5,264923.5,25503,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411296345,168262.00
09/21/2014 06:45,2,0.000,ALERT,214.64,300.27,60.028,1411296304,"274151322000085","019011112586793",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,264078.2,264078.2,25468,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411296346,168263.00
09/21/2014 06:45,2,0.000,ALERT,214.64,300.27,60.028,1411296304,"274151322000087","019011112586793",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,251018.5,251018.5,25482,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411296348,168264.00
09/21/2014 06:45,2,0.000,ALERT,214.19,300.57,60.033,1411296304,"274151322000088","019011112586793",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,256526.6,256526.6,25479,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411296350,168265.00
09/21/2014 06:45,2,0.000,ALERT,214.41,301.47,60.028,1411296304,"274151322000095","019011112586793",0.00,10.30,0,299.67,304.48,0.0,0.0,0.000,273481.2,273481.2,25558,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411296352,168266.00
09/21/2014 06:45,2,0.000,ALERT,215.32,299.97,60.022,1411296304,"274151322000068","019011112586793",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,196684.7,196684.7,26111,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411296354,168267.00
09/21/2014 06:45,2,0.000,ALERT,214.41,301.17,60.001,1411296304,"274151322000054","019011112586793",0.00,11.30,0,298.47,303.88,0.0,0.0,0.000,261564.8,261564.8,25616,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411296356,168268.00
09/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411296304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411297173,168269.00
09/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411296304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411297173,168270.00
09/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411296304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411297173,168271.00
09/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411296304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411297173,168272.00
09/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411296304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411297173,168273.00
09/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411296304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411297173,168274.00
09/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411296304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411297173,168275.00
09/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411296304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411297173,168276.00
09/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411296304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411297173,168277.00
09/21/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411296304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411297173,168278.00
09/21/2014 07:00,2,0.000,ALERT,214.41,301.77,60.028,1411297204,"274151322000083","019011112586793",0.00,10.30,0,299.07,304.48,0.0,0.0,0.000,263658.2,263658.2,25565,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411297239,168279.00
09/21/2014 07:00,2,0.000,ALERT,215.09,301.17,60.028,1411297204,"274151322000076","019011112586793",0.00,10.30,0,298.77,304.18,0.0,0.0,0.000,275916.0,275916.0,25564,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411297241,168280.00
09/21/2014 07:00,2,0.000,ALERT,214.41,300.57,60.028,1411297204,"274151322000094","019011112586793",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,198415.6,198415.6,26058,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411297243,168281.00
09/21/2014 07:00,2,0.000,ALERT,214.41,301.77,60.028,1411297204,"274151322000052","019011112586793",0.00,10.30,0,298.47,304.48,0.0,0.0,0.000,264923.5,264923.5,25505,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411297245,168282.00
09/21/2014 07:00,2,0.000,ALERT,214.64,301.17,60.033,1411297204,"274151322000085","019011112586793",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,264078.2,264078.2,25470,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411297247,168283.00
09/21/2014 07:00,2,0.000,ALERT,214.64,300.87,60.028,1411297204,"274151322000087","019011112586793",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,251018.5,251018.5,25484,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411297249,168284.00
09/21/2014 07:00,2,0.000,ALERT,213.96,301.17,60.022,1411297204,"274151322000088","019011112586793",0.00,10.70,0,298.47,303.88,0.0,0.0,0.000,256526.6,256526.6,25481,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411297251,168285.00
09/21/2014 07:00,2,0.000,ALERT,214.64,302.37,60.028,1411297204,"274151322000095","019011112586793",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,273481.2,273481.2,25560,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411297252,168286.00
09/21/2014 07:00,2,0.000,ALERT,215.32,300.57,60.038,1411297204,"274151322000068","019011112586793",0.00,10.70,0,298.17,303.28,0.0,0.0,0.000,196684.7,196684.7,26113,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411297254,168287.00
09/21/2014 07:00,2,0.000,ALERT,214.41,301.47,60.065,1411297204,"274151322000054","019011112586793",0.00,11.00,0,298.47,304.18,0.0,0.0,0.000,261564.8,261564.8,25618,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411297256,168288.00
09/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411297204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298074,168289.00
09/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411297204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298074,168290.00
09/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411297204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298074,168291.00
09/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411297204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298074,168292.00
09/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411297204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298074,168293.00
09/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411297204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298074,168294.00
09/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411297204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298074,168295.00
09/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411297204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298074,168296.00
09/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411297204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298074,168297.00
09/21/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411297204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298074,168298.00
09/21/2014 07:15,2,0.000,ALERT,214.19,300.87,60.028,1411298105,"274151322000083","019011112586793",0.00,10.30,0,298.77,303.88,0.0,0.0,0.000,263658.2,263658.2,25567,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411298140,168299.00
09/21/2014 07:15,2,0.000,ALERT,214.64,300.27,60.017,1411298105,"274151322000076","019011112586793",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,275916.0,275916.0,25566,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411298142,168300.00
09/21/2014 07:15,2,0.000,ALERT,214.19,299.67,60.049,1411298105,"274151322000094","019011112586793",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,198415.6,198415.6,26060,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411298144,168301.00
09/21/2014 07:15,2,0.000,ALERT,213.74,300.27,60.028,1411298105,"274151322000052","019011112586793",0.00,10.00,0,298.17,303.88,0.0,0.0,0.000,264923.5,264923.5,25507,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411298146,168302.00
09/21/2014 07:15,2,0.000,ALERT,214.41,299.97,60.054,1411298105,"274151322000085","019011112586793",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,264078.2,264078.2,25472,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411298148,168303.00
09/21/2014 07:15,2,0.000,ALERT,214.19,299.67,59.996,1411298105,"274151322000087","019011112586793",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,251018.5,251018.5,25486,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411298150,168304.00
09/21/2014 07:15,2,0.000,ALERT,213.74,300.27,60.043,1411298105,"274151322000088","019011112586793",0.00,10.70,0,298.17,303.28,0.0,0.0,0.000,256526.6,256526.6,25483,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411298152,168305.00
09/21/2014 07:15,2,0.000,ALERT,214.19,301.17,60.028,1411298105,"274151322000095","019011112586793",0.00,9.70,0,299.37,304.48,0.0,0.0,0.000,273481.2,273481.2,25562,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411298153,168306.00
09/21/2014 07:15,2,0.000,ALERT,214.87,299.37,59.996,1411298105,"274151322000068","019011112586793",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,196684.7,196684.7,26115,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411298155,168307.00
09/21/2014 07:15,2,0.000,ALERT,213.96,300.57,60.022,1411298105,"274151322000054","019011112586793",0.00,10.70,0,298.17,303.88,0.0,0.0,0.000,261564.8,261564.8,25620,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411298157,168308.00
09/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411298105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298974,168309.00
09/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411298105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298974,168310.00
09/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411298105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298974,168311.00
09/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411298105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298974,168312.00
09/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411298105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298974,168313.00
09/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411298105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298974,168314.00
09/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411298105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298974,168315.00
09/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411298105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298974,168316.00
09/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411298105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298974,168317.00
09/21/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411298105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411298974,168318.00
09/21/2014 07:30,2,0.000,ALERT,214.41,299.97,60.028,1411299004,"274151322000083","019011112586793",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,263658.2,263658.2,25569,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411299039,168319.00
09/21/2014 07:30,2,0.000,ALERT,214.87,299.37,60.001,1411299004,"274151322000076","019011112586793",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,275916.0,275916.0,25568,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411299041,168320.00
09/21/2014 07:30,2,0.000,ALERT,214.19,299.07,60.006,1411299004,"274151322000094","019011112586793",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,198415.6,198415.6,26062,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411299043,168321.00
09/21/2014 07:30,2,0.000,ALERT,213.96,300.27,60.006,1411299004,"274151322000052","019011112586793",0.00,10.00,0,297.87,303.28,0.0,0.0,0.000,264923.5,264923.5,25509,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411299045,168322.00
09/21/2014 07:30,2,0.000,ALERT,214.41,299.67,59.996,1411299004,"274151322000085","019011112586793",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,264078.2,264078.2,25474,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411299047,168323.00
09/21/2014 07:30,2,0.000,ALERT,214.41,298.77,60.001,1411299004,"274151322000087","019011112586793",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,251018.5,251018.5,25488,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411299049,168324.00
09/21/2014 07:30,2,0.000,ALERT,213.74,299.67,60.006,1411299004,"274151322000088","019011112586793",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,256526.6,256526.6,25485,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411299050,168325.00
09/21/2014 07:30,2,0.000,ALERT,214.19,300.87,60.006,1411299004,"274151322000095","019011112586793",0.00,9.70,0,299.07,304.18,0.0,0.0,0.000,273481.2,273481.2,25564,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411299052,168326.00
09/21/2014 07:30,2,0.000,ALERT,214.87,299.07,60.017,1411299004,"274151322000068","019011112586793",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,196684.7,196684.7,26117,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411299054,168327.00
09/21/2014 07:30,2,0.000,ALERT,214.19,299.67,60.006,1411299004,"274151322000054","019011112586793",0.00,10.70,0,297.87,303.28,0.0,0.0,0.000,261564.8,261564.8,25622,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411299056,168328.00
09/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411299004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411299873,168329.00
09/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411299004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411299873,168330.00
09/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411299004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411299873,168331.00
09/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411299004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411299873,168332.00
09/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411299004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411299873,168333.00
09/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411299004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411299873,168334.00
09/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411299004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411299873,168335.00
09/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411299004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411299873,168336.00
09/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411299004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411299873,168337.00
09/21/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411299004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411299873,168338.00
09/21/2014 07:45,2,0.000,ALERT,214.41,299.67,60.012,1411299904,"274151322000083","019011112586793",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,263658.2,263658.2,25571,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411299939,168339.00
09/21/2014 07:45,2,0.000,ALERT,214.87,299.07,60.017,1411299904,"274151322000076","019011112586793",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,275916.0,275916.0,25570,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411299941,168340.00
09/21/2014 07:45,2,0.000,ALERT,214.19,299.07,60.006,1411299904,"274151322000094","019011112586793",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,198415.6,198415.6,26064,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411299942,168341.00
09/21/2014 07:45,2,0.000,ALERT,213.96,299.37,60.012,1411299904,"274151322000052","019011112586793",0.00,10.00,0,296.96,302.37,0.0,0.0,0.000,264923.5,264923.5,25511,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411299944,168342.00
09/21/2014 07:45,2,0.000,ALERT,214.41,299.67,60.012,1411299904,"274151322000085","019011112586793",0.00,10.30,0,297.26,302.37,0.0,0.0,0.000,264078.2,264078.2,25476,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411299946,168343.00
09/21/2014 07:45,2,0.000,ALERT,214.19,298.47,60.001,1411299904,"274151322000087","019011112586793",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,251018.5,251018.5,25490,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411299948,168344.00
09/21/2014 07:45,2,0.000,ALERT,213.74,299.07,60.017,1411299904,"274151322000088","019011112586793",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,256526.6,256526.6,25487,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411299950,168345.00
09/21/2014 07:45,2,0.000,ALERT,214.41,300.27,60.017,1411299904,"274151322000095","019011112586793",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,273481.2,273481.2,25566,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411299952,168346.00
