ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/21/2014 07:45,2,0.000,ALERT,214.87,298.47,59.985,1411299904,"274151322000068","019011112586793",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,196684.7,196684.7,26119,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411299953,168347.00
09/21/2014 07:45,2,0.000,ALERT,213.96,299.37,60.017,1411299904,"274151322000054","019011112586793",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,261564.8,261564.8,25624,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411299956,168348.00
09/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411299904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411300773,168349.00
09/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411299904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411300773,168350.00
09/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411299904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411300773,168351.00
09/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411299904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411300773,168352.00
09/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411299904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411300773,168353.00
09/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411299904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411300773,168354.00
09/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411299904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411300773,168355.00
09/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411299904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411300773,168356.00
09/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411299904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411300773,168357.00
09/21/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411299904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411300773,168358.00
09/21/2014 08:00,2,0.082,ALERT,214.64,299.67,60.001,1411300804,"274151322000083","019011112586793",24.05,10.00,0,297.87,303.58,2.0,0.0,0.000,263658.2,263658.2,25573,0,0,0,L,1151911521,1,121.78,124.49,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1411300839,168359.00
09/21/2014 08:00,2,0.084,ALERT,215.32,300.57,60.001,1411300804,"274151322000076","019011112586793",24.17,9.70,0,297.57,303.28,2.1,0.1,0.000,275916.0,275916.0,25572,0,0,0,L,1151911521,1,122.23,124.49,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1411300841,168360.00
09/21/2014 08:00,2,0.000,ALERT,214.87,299.37,60.001,1411300804,"274151322000094","019011112586793",41.19,9.70,0,296.96,391.04,0.0,0.0,0.000,198415.6,198415.6,26066,0,0,0,L,1151911521,1,121.55,124.72,0002,7,0,0,0,0,0,0,72,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1411300843,168361.00
09/21/2014 08:00,2,0.105,ALERT,214.19,299.67,59.996,1411300804,"274151322000052","019011112586793",23.93,10.00,0,297.26,303.28,2.5,0.5,0.000,264923.5,264923.5,25513,0,0,0,L,1151911521,1,121.55,124.27,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1411300845,168362.00
09/21/2014 08:00,2,0.082,ALERT,214.87,299.97,60.006,1411300804,"274151322000085","019011112586793",24.83,10.30,0,297.57,302.98,2.0,0.1,0.000,264078.2,264078.2,25478,0,0,0,L,1151911521,1,122.68,124.04,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1411300846,168363.00
09/21/2014 08:00,2,0.092,ALERT,214.64,298.77,60.001,1411300804,"274151322000087","019011112586793",23.12,12.30,0,296.66,302.37,2.2,0.2,0.000,251018.5,251018.5,25492,0,0,0,L,1151911521,1,122.01,124.49,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1411300848,168364.00
09/21/2014 08:00,2,0.066,ALERT,214.41,299.37,59.996,1411300804,"274151322000088","019011112586793",23.87,10.30,0,297.26,302.68,1.6,0.0,0.000,256526.6,256526.6,25489,0,0,0,L,1151911521,1,122.23,124.04,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1411300850,168365.00
09/21/2014 08:00,2,0.076,ALERT,214.64,300.87,59.996,1411300804,"274151322000095","019011112586793",24.57,9.30,0,298.47,303.88,1.9,0.0,0.000,273481.2,273481.2,25568,0,0,0,L,1151911521,1,122.46,124.04,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1411300852,168366.00
09/21/2014 08:00,2,0.006,ALERT,215.32,298.77,60.001,1411300804,"274151322000068","019011112586793",41.35,10.70,0,296.66,396.45,0.0,0.0,0.000,196684.7,196684.7,26121,0,0,0,L,1151911521,1,122.23,124.72,0002,10,0,0,0,0,0,0,77,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1411300854,168367.00
09/21/2014 08:00,2,0.078,ALERT,214.64,299.67,60.017,1411300804,"274151322000054","019011112586793",24.51,10.70,0,297.26,303.28,1.9,0.0,0.000,261564.8,261564.8,25626,0,0,0,L,1151911521,1,122.01,124.04,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1411300856,168368.00
09/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411300804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,81485.000000001,81485.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301673,168369.00
09/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411300804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,82528,82528,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301673,168370.00
09/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411300804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,73665.7,73665.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301673,168371.00
09/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411300804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72106.7,72106.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301673,168372.00
09/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411300804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,69586.699999988,69586.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301673,168373.00
09/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411300804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,81267.100000011,81267.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301673,168374.00
09/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411300804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,74745.5,74745.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301673,168375.00
09/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411300804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,92631.6,92631.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301673,168376.00
09/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411300804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,91699.800000012,91699.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301673,168377.00
09/21/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411300804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,83402.500000012,83402.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301673,168378.00
09/21/2014 08:15,2,0.117,ACTIVE,215.09,339.34,59.996,1411301704,"274151322000083","019011112586793",27.04,11.30,0,298.17,345.66,3.2,1.2,0.009,263658.4,263658.4,25575,0,0,0,L,1151911521,1,122.46,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301738,168379.00
09/21/2014 08:15,2,0.119,ACTIVE,215.54,338.44,59.996,1411301704,"274151322000076","019011112586793",27.73,11.30,0,298.17,351.07,3.4,1.4,0.004,275916.2,275916.2,25574,0,0,0,L,1151911521,1,122.91,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301739,168380.00
09/21/2014 08:15,2,0.066,ALERT,215.09,338.74,60.017,1411301704,"274151322000094","019011112586793",27.35,10.70,0,296.96,402.16,1.9,0.0,0.004,198415.6,198415.6,26068,0,0,0,L,1151911521,1,122.23,124.49,0002,8,0,0,0,0,0,0,145,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301741,168381.00
09/21/2014 08:15,2,0.145,ACTIVE,214.64,338.14,59.996,1411301704,"274151322000052","019011112586793",26.48,11.30,0,298.17,351.37,3.9,1.8,0.004,264923.8,264923.8,25515,0,0,0,L,1151911521,1,122.23,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301742,168382.00
09/21/2014 08:15,2,0.119,ACTIVE,215.09,338.74,60.012,1411301704,"274151322000085","019011112586793",26.86,11.30,0,298.47,347.46,3.3,1.2,0.009,264078.4,264078.4,25480,0,0,0,L,1151911521,1,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301743,168383.00
09/21/2014 08:15,2,0.129,ACTIVE,215.09,337.84,59.990,1411301704,"274151322000087","019011112586793",25.88,14.00,0,297.26,347.46,3.4,1.4,0.009,251018.7,251018.7,25494,0,0,0,L,1151911521,1,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301744,168384.00
09/21/2014 08:15,2,0.107,ACTIVE,214.41,338.14,59.996,1411301704,"274151322000088","019011112586793",25.29,11.30,0,297.87,344.15,2.7,0.7,0.004,256526.6,256526.6,25491,0,0,0,L,1151911521,1,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301745,168385.00
09/21/2014 08:15,2,0.111,ACTIVE,214.87,338.14,59.990,1411301704,"274151322000095","019011112586793",26.94,11.00,0,299.37,342.35,3.1,1.1,0.000,273481.3,273481.3,25570,0,0,0,L,1151911521,1,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301746,168386.00
09/21/2014 08:15,2,0.082,ALERT,215.77,339.04,59.990,1411301704,"274151322000068","019011112586793",29.04,11.30,0,296.66,402.16,2.5,0.4,0.000,196684.7,196684.7,26123,0,0,0,L,1151911521,1,123.14,124.49,0002,10,0,0,0,0,0,0,142,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301748,168387.00
09/21/2014 08:15,2,0.115,ACTIVE,214.87,337.84,59.990,1411301704,"274151322000054","019011112586793",26.98,11.70,0,298.77,356.48,3.2,1.1,0.009,261565.0,261565.0,25628,0,0,0,L,1151911521,1,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411301749,168388.00
09/21/2014 08:15,1,0.010,ACTIVE_NO_POWER,212.6,432.98,60.00,1411301704,"033051125000135","019011112586793",39.22,10,0.000,300.92,440.77,0.4,0.0,0.000,69586.699999988,69587.099999964,45,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302335,168389.00
09/21/2014 08:15,1,0.059,ALERT,213.4,300.42,60.03,1411301704,"040051121000068","019011112586793",26.29,8,0.000,299.93,306.22,1.5,0.0,0.000,74745.5,74745.699999988,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411302359,168390.00
09/21/2014 08:15,1,0.126,ALERT,213.2,406.12,60.00,1411301704,"033051125000118","019011112586793",38.71,9,0.000,299.44,442.53,4.8,0.0,0.000,92631.6,92632.5,49,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411302372,168391.00
09/21/2014 08:15,1,0.159,ALERT,213.3,408.53,60.03,1411301704,"033051125000150","019011112586793",37.19,10,0.000,300.81,441.01,5.8,0.0,0.000,91699.800000012,91700.699999988,48,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411302384,168392.00
09/21/2014 08:15,1,0.051,ALERT,212.4,302.96,60.00,1411301704,"040051121000185","019011112586793",28.21,8,0.000,299.98,306.82,1.4,0.0,0.000,83402.500000012,83402.7,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411302396,168393.00
09/21/2014 08:15,1,0.009,ALERT,213.4,300.03,60.03,1411301704,"040051121000195","019011112586793",28.44,9,0.000,299.53,305.86,0.2,0.0,0.000,81485.000000001,81485.200000001,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411302409,168394.00
09/21/2014 08:15,1,0.047,ALERT,213.3,300.26,60.03,1411301704,"040051121000097","019011112586793",29.75,9,0.000,299.16,305.53,1.4,0.0,0.000,82528,82528.4,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411302422,168395.00
09/21/2014 08:15,1,0.129,ALERT,212.8,299.93,60.03,1411301704,"040051121000095","019011112586793",26.32,8,0.000,299.32,305.68,3.3,0.0,0.000,73665.7,73666,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411302435,168396.00
09/21/2014 08:15,1,0.020,ALERT,213.3,351.63,60.03,1411301704,"033051125000132","019011112586793",39.64,10,0.000,351.35,352.45,0.8,0.0,0.000,72106.7,72107.2,22,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411302451,168397.00
09/21/2014 08:15,1,0.075,ALERT,213.1,301.51,60.03,1411301704,"040051121000116","019011112586793",29.28,9,0.000,300.92,307.26,2.1,0.0,0.000,81267.100000011,81267.300000011,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411302464,168398.00
09/21/2014 08:30,1,0.128,ACTIVE_NO_POWER,213.3,300.02,60.00,1411302604,"040051121000095","019011112586793",26.69,8,0.000,299.50,306.06,3.4,0.0,0.000,73666,73666,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302610,168399.00
09/21/2014 08:30,1,0.176,ACTIVE_NO_POWER,213.8,387.32,60.03,1411302604,"033051125000132","019011112586793",31.65,10,0.000,321.40,440.05,5.5,0.0,0.000,72107.2,72107.2,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302611,168400.00
09/21/2014 08:30,1,0.163,ACTIVE,213.4,332.29,60.00,1411302604,"033051125000135","019011112586793",31.52,11,0.133,322.10,440.98,5.1,13.6,0.080,69587.099999964,69587.199999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302612,168401.00
09/21/2014 08:30,1,0.074,ACTIVE_NO_POWER,213.1,301.81,60.03,1411302604,"040051121000116","019011112586793",29.67,9,0.000,301.13,307.59,2.1,0.0,0.000,81267.300000011,81267.300000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302613,168402.00
09/21/2014 08:30,1,0.178,ACTIVE,213.0,340.65,60.00,1411302604,"033051125000118","019011112586793",38.59,10,0.141,319.89,444.46,6.8,14.1,0.042,92632.5,92632.7,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302618,168403.00
09/21/2014 08:30,1,0.199,ACTIVE,213.6,341.71,60.00,1411302604,"033051125000150","019011112586793",38.14,10,0.144,316.01,442.64,7.5,11.2,0.027,91700.699999988,91701,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302619,168404.00
09/21/2014 08:30,1,0.052,ACTIVE_NO_POWER,213.1,415.83,60.03,1411302604,"040051121000185","019011112586793",28.73,8,0.000,300.05,439.59,1.5,0.0,0.000,83402.7,83402.7,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302621,168405.00
09/21/2014 08:30,1,0.010,ACTIVE_NO_POWER,213.0,423.14,60.03,1411302604,"040051121000195","019011112586793",28.82,9,0.000,299.62,440.24,0.3,0.0,0.000,81485.200000001,81485.200000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302623,168406.00
09/21/2014 08:30,2,0.295,ACTIVE,214.41,340.25,59.996,1411302604,"274151322000083","019011112586793",27.67,12.00,0,315.60,355.58,8.3,6.1,0.035,263659.0,263659.0,25576,0,0,0,L,1151911521,1,122.23,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302624,168407.00
09/21/2014 08:30,2,0.305,ACTIVE,215.09,339.34,59.996,1411302604,"274151322000076","019011112586793",28.23,11.70,0,322.21,351.97,8.7,6.4,0.044,275916.9,275916.9,25575,0,0,0,L,1151911521,1,122.46,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302625,168408.00
09/21/2014 08:30,2,0.188,ACTIVE,214.41,386.53,59.996,1411302604,"274151322000094","019011112586793",36.28,11.30,0,297.87,402.46,7.0,4.8,0.035,198415.9,198415.9,26070,0,0,0,L,1151911521,1,122.01,124.27,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302626,168409.00
09/21/2014 08:30,2,0.320,ACTIVE,214.41,339.34,60.022,1411302604,"274151322000052","019011112586793",27.57,11.70,0,316.80,354.67,8.9,6.7,0.035,264924.6,264924.6,25516,0,0,0,L,1151911521,1,121.78,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302627,168410.00
09/21/2014 08:30,2,0.293,ACTIVE,214.64,339.04,60.001,1411302604,"274151322000085","019011112586793",28.01,12.00,0,319.81,353.77,8.3,6.1,0.040,264079.0,264079.0,25481,0,0,0,L,1151911521,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302628,168411.00
09/21/2014 08:30,2,0.299,ACTIVE,214.64,339.34,59.990,1411302604,"274151322000087","019011112586793",27.41,14.70,0,314.70,355.58,8.3,6.1,0.031,251019.3,251019.3,25495,0,0,0,L,1151911521,1,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302628,168412.00
09/21/2014 08:30,2,0.270,ACTIVE,214.19,339.65,60.012,1411302604,"274151322000088","019011112586793",27.37,12.00,0,334.84,342.05,7.5,5.3,0.044,256527.2,256527.2,25493,0,0,0,L,1151911521,1,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302630,168413.00
09/21/2014 08:30,2,0.289,ACTIVE,214.87,339.04,59.990,1411302604,"274151322000095","019011112586793",28.13,11.70,0,318.00,354.67,8.3,6.1,0.040,273481.9,273481.9,25571,0,0,0,L,1151911521,1,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302631,168414.00
09/21/2014 08:30,2,0.205,ACTIVE,215.32,396.45,60.001,1411302604,"274151322000068","019011112586793",37.25,12.30,0,297.87,403.07,7.7,5.5,0.031,196685.1,196685.1,26125,0,0,0,L,1151911521,1,122.46,124.49,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302632,168415.00
09/21/2014 08:30,2,0.291,ACTIVE,214.19,339.04,59.975,1411302604,"274151322000054","019011112586793",27.95,12.30,0,318.00,352.87,8.3,6.1,0.035,261565.6,261565.6,25629,0,0,0,L,1151911521,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411302633,168416.00
09/21/2014 08:30,1,0.048,ALERT,212.9,376.23,60.03,1411302604,"040051121000097","019011112586793",29.97,9,0.000,375.68,389.31,1.4,0.0,0.000,82528.4,82528.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411302636,168417.00
09/21/2014 08:30,1,0.058,ALERT,213.4,371.96,60.03,1411302604,"040051121000068","019011112586793",26.92,8,0.000,371.15,382.17,1.5,0.0,0.000,74745.699999988,74745.699999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411302639,168418.00
09/21/2014 08:45,1,0.388,ACTIVE,212.5,326.93,60.03,1411303504,"040051121000097","019011112586793",26.49,10,0.071,290.95,441.42,10.2,4.2,0.193,82528.4,82529.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303506,168419.00
09/21/2014 08:45,1,0.458,ACTIVE_NO_POWER,212.1,415.00,60.00,1411303504,"040051121000095","019011112586793",22.83,9,0.000,299.62,438.26,10.3,0.0,0.059,73666,73666.6,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303508,168420.00
09/21/2014 08:45,1,0.263,ACTIVE,212.7,383.77,60.03,1411303504,"033051125000132","019011112586793",35.09,11,0.142,315.65,440.81,9.1,14.3,0.000,72107.2,72108.4,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303509,168421.00
09/21/2014 08:45,1,0.250,ACTIVE,212.3,390.08,60.03,1411303504,"033051125000135","019011112586793",34.54,11,0.000,319.08,441.53,8.5,1.5,0.112,69587.199999988,69588.299999952,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303510,168422.00
09/21/2014 08:45,1,0.425,ACTIVE,212.0,333.44,60.00,1411303504,"040051121000116","019011112586793",25.75,9,0.148,292.77,440.02,10.9,14.9,0.089,81267.300000011,81268.200000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303511,168423.00
09/21/2014 08:45,1,0.410,ACTIVE,212.7,380.51,60.03,1411303504,"040051121000068","019011112586793",23.18,9,0.106,299.90,440.35,9.4,12.6,0.000,74745.699999988,74746.400000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303513,168424.00
09/21/2014 08:45,1,0.287,ACTIVE_NO_POWER,212.0,432.73,60.03,1411303504,"033051125000118","019011112586793",39.60,10,0.000,314.67,446.25,11.3,0.0,0.000,92632.7,92634.3,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303514,168425.00
09/21/2014 08:45,1,0.306,ACTIVE,212.2,405.80,60.03,1411303504,"033051125000150","019011112586793",39.89,10,0.117,314.16,445.65,12.1,11.9,0.000,91701,91702.699999988,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303515,168426.00
09/21/2014 08:45,1,0.403,ACTIVE,212.4,364.06,60.00,1411303504,"040051121000185","019011112586793",23.76,9,0.131,315.68,439.68,9.5,10.5,0.002,83402.7,83403.300000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303517,168427.00
09/21/2014 08:45,1,0.367,ACTIVE,212.3,340.26,60.03,1411303504,"040051121000195","019011112586793",24.21,10,0.139,318.99,441.61,8.8,14.2,0.055,81485.200000001,81485.900000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303518,168428.00
09/21/2014 08:45,2,0.434,ACTIVE,213.51,339.95,60.006,1411303504,"274151322000083","019011112586793",28.71,12.30,0,333.63,344.15,12.7,10.3,0.075,263661.0,263661.0,25577,0,0,0,L,1151911521,1,121.55,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303519,168429.00
09/21/2014 08:45,2,0.447,ACTIVE,214.19,339.34,59.996,1411303504,"274151322000076","019011112586793",29.60,11.70,0,334.84,345.36,13.4,11.0,0.084,275919.0,275919.0,25576,0,0,0,L,1151911521,1,122.01,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303520,168430.00
09/21/2014 08:45,2,0.277,ACTIVE,213.51,418.70,60.006,1411303504,"274151322000094","019011112586793",39.56,12.70,0,334.54,425.31,11.1,8.8,0.066,198417.5,198417.5,26071,0,0,0,L,1151911521,1,121.33,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303521,168431.00
09/21/2014 08:45,2,0.461,ACTIVE,213.51,339.65,60.012,1411303504,"274151322000052","019011112586793",28.57,12.00,0,333.33,344.45,13.3,11.0,0.080,264926.8,264926.8,25517,0,0,0,L,1151911521,1,121.10,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303522,168432.00
09/21/2014 08:45,2,0.438,ACTIVE,213.96,339.65,60.001,1411303504,"274151322000085","019011112586793",28.86,12.30,0,334.54,344.15,12.8,10.4,0.075,264081.1,264081.1,25482,0,0,0,L,1151911521,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303523,168433.00
09/21/2014 08:45,2,0.449,ACTIVE,213.51,339.95,60.001,1411303504,"274151322000087","019011112586793",27.85,15.50,0,333.63,344.76,12.7,10.3,0.075,251021.3,251021.3,25496,0,0,0,L,1151911521,1,121.78,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303524,168434.00
09/21/2014 08:45,2,0.422,ACTIVE,213.29,338.74,60.012,1411303504,"274151322000088","019011112586793",27.93,12.00,0,333.33,343.55,11.9,9.6,0.071,256529.0,256529.0,25494,0,0,0,L,1151911521,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303524,168435.00
09/21/2014 08:45,2,0.438,ACTIVE,213.51,338.44,60.028,1411303504,"274151322000095","019011112586793",28.92,12.00,0,333.93,343.85,12.8,10.5,0.075,273484.0,273484.0,25572,0,0,0,L,1151911521,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303525,168436.00
09/21/2014 08:45,2,0.297,ACTIVE,214.19,419.90,60.001,1411303504,"274151322000068","019011112586793",39.64,13.30,0,336.04,428.01,11.8,9.5,0.062,196686.9,196686.9,26126,0,0,0,L,1151911521,1,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303526,168437.00
09/21/2014 08:45,2,0.436,ACTIVE,213.29,338.74,60.006,1411303504,"274151322000054","019011112586793",28.82,12.70,0,333.03,344.15,12.7,10.4,0.075,261567.6,261567.6,25630,0,0,0,L,1151911521,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411303527,168438.00
09/21/2014 09:00,1,0.388,ALERT,212.8,367.73,60.07,1411304405,"040051121000097","019011112586793",24.98,10,0.130,315.13,442.08,9.5,12.8,0.002,82529.2,82530.6,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411304408,168439.00
09/21/2014 09:00,1,0.423,ACTIVE_NO_POWER,212.4,410.61,60.03,1411304405,"040051121000095","019011112586793",23.11,9,0.000,314.95,438.26,9.6,0.0,0.000,73666.6,73667.7,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304409,168440.00
09/21/2014 09:00,1,0.247,ACTIVE_NO_POWER,212.9,403.34,60.03,1411304405,"033051125000132","019011112586793",35.22,11,0.000,315.50,440.48,8.6,0.0,0.000,72108.4,72109.7,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304410,168441.00
09/21/2014 09:00,1,0.240,ACTIVE,212.6,344.28,60.03,1411304405,"033051125000135","019011112586793",34.20,10,0.137,316.14,441.25,8.1,11.1,0.035,69588.299999952,69589.599999964,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304412,168442.00
09/21/2014 09:00,1,0.403,ACTIVE_NO_POWER,212.5,387.67,60.07,1411304405,"040051121000116","019011112586793",25.70,9,0.000,311.68,440.07,10.3,0.0,0.000,81268.200000011,81269.400000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304413,168443.00
09/21/2014 09:00,1,0.391,ACTIVE,213.0,364.80,60.07,1411304405,"040051121000068","019011112586793",23.00,10,0.146,316.73,440.70,8.9,14.0,0.001,74746.400000036,74747.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304414,168444.00
09/21/2014 09:00,1,0.265,ACTIVE,212.7,406.44,60.03,1411304405,"033051125000118","019011112586793",39.89,10,0.000,315.01,446.40,10.5,0.6,0.000,92634.3,92636.2,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304416,168445.00
09/21/2014 09:00,1,0.289,ACTIVE,212.8,395.26,60.07,1411304405,"033051125000150","019011112586793",39.68,9,0.156,309.39,444.64,11.4,12.6,0.000,91702.699999988,91704.699999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304417,168446.00
09/21/2014 09:00,1,0.368,ACTIVE_NO_POWER,212.6,379.83,60.07,1411304405,"040051121000185","019011112586793",23.85,9,0.012,314.00,440.26,8.7,0.0,0.000,83403.300000024,83404.500000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304418,168447.00
09/21/2014 09:00,1,0.339,ACTIVE,212.8,348.14,60.03,1411304405,"040051121000195","019011112586793",24.23,10,0.139,316.82,441.76,8.1,14.6,0.020,81485.900000001,81487.100000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304420,168448.00
09/21/2014 09:00,2,0.414,ACTIVE,216.00,341.45,60.022,1411304405,"274151322000083","019011112586793",28.86,12.30,0,333.03,346.86,12.1,9.8,0.080,263663.3,263663.3,25578,0,0,0,L,1151911521,1,122.46,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304421,168449.00
09/21/2014 09:00,2,0.428,ACTIVE,216.45,341.15,59.996,1411304405,"274151322000076","019011112586793",29.42,12.00,0,333.63,346.86,12.8,10.4,0.075,275921.5,275921.5,25577,0,0,0,L,1151911521,1,122.91,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304422,168450.00
09/21/2014 09:00,2,0.271,ACTIVE,215.77,410.58,60.022,1411304405,"274151322000094","019011112586793",38.76,13.30,0,334.54,425.31,10.7,8.4,0.062,198419.5,198419.5,26072,0,0,0,L,1151911521,1,122.23,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304422,168451.00
09/21/2014 09:00,2,0.438,ACTIVE,215.54,342.05,60.022,1411304405,"274151322000052","019011112586793",28.96,12.00,0,331.83,346.86,12.8,10.5,0.071,264929.3,264929.3,25518,0,0,0,L,1151911521,1,121.78,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304423,168452.00
09/21/2014 09:00,2,0.422,ACTIVE,215.77,340.85,60.022,1411304405,"274151322000085","019011112586793",28.59,12.30,0,333.33,346.26,12.2,9.9,0.066,264083.4,264083.4,25483,0,0,0,L,1151911521,1,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304424,168453.00
09/21/2014 09:00,2,0.420,ACTIVE,215.54,341.15,60.033,1411304405,"274151322000087","019011112586793",28.53,15.80,0,332.73,346.26,12.2,9.8,0.071,251023.6,251023.6,25497,0,0,0,L,1151911521,1,122.68,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304425,168454.00
09/21/2014 09:00,2,0.406,ACTIVE,215.32,341.15,60.022,1411304405,"274151322000088","019011112586793",27.83,12.00,0,331.83,345.96,11.5,9.2,0.066,256531.1,256531.1,25495,0,0,0,L,1151911521,1,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304426,168455.00
09/21/2014 09:00,2,0.406,ACTIVE,215.77,340.55,60.022,1411304405,"274151322000095","019011112586793",29.58,12.00,0,332.13,346.26,12.2,9.9,0.075,273486.3,273486.3,25573,0,0,0,L,1151911521,1,122.91,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304427,168456.00
09/21/2014 09:00,2,0.287,ACTIVE,216.45,414.49,60.001,1411304405,"274151322000068","019011112586793",39.24,13.70,0,335.14,430.72,11.5,9.2,0.053,196689.1,196689.1,26127,0,0,0,L,1151911521,1,122.91,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304428,168457.00
09/21/2014 09:00,2,0.420,ACTIVE,215.54,340.55,60.022,1411304405,"274151322000054","019011112586793",28.73,12.30,0,332.13,346.26,12.2,9.9,0.071,261569.9,261569.9,25631,0,0,0,L,1151911521,1,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411304429,168458.00
09/21/2014 09:15,1,0.494,ACTIVE_NO_POWER,212.3,420.39,60.00,1411305304,"040051121000097","019011112586793",26.50,10,0.000,315.09,441.53,13.0,0.0,0.033,82530.6,82532.2,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305306,168459.00
09/21/2014 09:15,1,0.552,ACTIVE_NO_POWER,212.5,321.66,60.03,1411305304,"040051121000095","019011112586793",23.43,9,0.122,310.23,438.14,12.8,0.0,0.241,73667.7,73669.2,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305308,168460.00
09/21/2014 09:15,1,0.322,ACTIVE,212.4,395.88,60.00,1411305304,"033051125000132","019011112586793",35.67,10,0.102,316.32,441.29,11.4,10.6,0.000,72109.7,72111.3,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305309,168461.00
09/21/2014 09:15,1,0.313,ACTIVE_NO_POWER,212.3,416.44,60.00,1411305304,"033051125000135","019011112586793",35.09,10,0.000,317.29,441.53,10.9,0.0,0.000,69589.599999964,69591.199999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305310,168462.00
09/21/2014 09:15,1,0.516,ACTIVE_NO_POWER,212.6,410.20,60.03,1411305304,"040051121000116","019011112586793",26.24,9,0.016,311.33,440.34,13.4,0.0,0.000,81269.400000011,81271.100000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305311,168463.00
09/21/2014 09:15,1,0.510,ACTIVE,213.4,358.65,60.03,1411305304,"040051121000068","019011112586793",23.26,9,0.139,316.53,440.05,11.8,14.8,0.017,74747.5,74748.900000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305313,168464.00
09/21/2014 09:15,1,0.362,ACTIVE,213.0,346.35,60.03,1411305304,"033051125000118","019011112586793",39.72,10,0.140,314.85,445.61,14.3,8.9,0.101,92636.2,92638.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305314,168465.00
09/21/2014 09:15,1,0.377,ACTIVE,212.7,329.89,60.03,1411305304,"033051125000150","019011112586793",40.38,9,0.102,312.69,444.90,15.1,13.8,0.249,91704.699999988,91706.900000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305315,168466.00
09/21/2014 09:15,1,0.500,ACTIVE,212.6,343.03,60.03,1411305304,"040051121000185","019011112586793",24.19,9,0.143,314.93,440.02,12.0,14.6,0.055,83404.500000012,83405.899999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305317,168467.00
09/21/2014 09:15,1,0.470,ACTIVE,212.3,377.58,60.00,1411305304,"040051121000195","019011112586793",24.61,10,0.149,319.14,441.23,11.5,11.3,0.004,81487.100000001,81488.500000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305318,168468.00
09/21/2014 09:15,2,0.523,ACTIVE,216.00,345.06,60.017,1411305304,"274151322000083","019011112586793",29.48,12.30,0,336.94,353.77,15.7,13.2,0.097,263666.0,263666.0,25579,0,0,0,L,1151911521,1,122.68,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305319,168469.00
09/21/2014 09:15,2,0.543,ACTIVE,216.67,346.26,60.012,1411305304,"274151322000076","019011112586793",29.96,11.70,0,337.84,353.17,16.5,14.0,0.097,275924.3,275924.3,25578,0,0,0,L,1151911521,1,122.91,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305320,168470.00
09/21/2014 09:15,2,0.340,ACTIVE,216.00,424.11,59.996,1411305304,"274151322000094","019011112586793",40.26,13.30,0,340.85,428.01,13.8,11.4,0.080,198421.8,198421.8,26073,0,0,0,L,1151911521,1,122.46,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305321,168471.00
09/21/2014 09:15,2,0.555,ACTIVE,215.77,342.95,60.022,1411305304,"274151322000052","019011112586793",29.10,11.70,0,336.64,353.47,16.4,13.9,0.093,264932.1,264932.1,25519,0,0,0,L,1151911521,1,122.23,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305322,168472.00
09/21/2014 09:15,2,0.533,ACTIVE,216.22,343.25,59.990,1411305304,"274151322000085","019011112586793",29.20,12.00,0,337.54,352.27,15.8,13.3,0.084,264086.1,264086.1,25484,0,0,0,L,1151911521,1,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305323,168473.00
09/21/2014 09:15,2,0.531,ACTIVE,216.22,344.76,60.017,1411305304,"274151322000087","019011112586793",28.96,16.00,0,336.94,353.17,15.6,13.2,0.093,251026.3,251026.3,25498,0,0,0,L,1151911521,1,122.91,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305324,168474.00
09/21/2014 09:15,2,0.512,ACTIVE,215.54,345.66,60.012,1411305304,"274151322000088","019011112586793",28.69,12.00,0,337.24,352.27,14.9,12.4,0.088,256533.6,256533.6,25496,0,0,0,L,1151911521,1,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305324,168475.00
09/21/2014 09:15,2,0.541,ACTIVE,216.00,343.85,60.017,1411305304,"274151322000095","019011112586793",29.08,12.00,0,337.24,353.17,15.9,13.4,0.097,273489.0,273489.0,25574,0,0,0,L,1151911521,1,123.14,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305325,168476.00
09/21/2014 09:15,2,0.363,ACTIVE,216.90,419.90,60.012,1411305304,"274151322000068","019011112586793",39.76,14.00,0,341.45,437.93,14.6,12.1,0.075,196691.5,196691.5,26128,0,0,0,L,1151911521,1,123.14,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305326,168477.00
09/21/2014 09:15,2,0.537,ACTIVE,215.77,344.76,60.012,1411305304,"274151322000054","019011112586793",28.86,12.30,0,336.94,353.17,15.7,13.2,0.097,261572.6,261572.6,25632,0,0,0,L,1151911521,1,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411305327,168478.00
09/21/2014 09:30,1,0.628,ACTIVE,213.8,389.26,60.00,1411306204,"040051121000097","019011112586793",26.93,10,0.159,313.86,439.93,16.8,12.7,0.010,82532.2,82534.7,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306207,168479.00
09/21/2014 09:30,1,0.693,ACTIVE,213.0,394.00,60.00,1411306204,"040051121000095","019011112586793",23.54,9,0.138,310.25,437.52,16.2,13.9,0.002,73669.2,73671.2,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306208,168480.00
09/21/2014 09:30,1,0.419,ACTIVE,213.3,419.61,60.00,1411306204,"033051125000132","019011112586793",35.90,10,0.114,315.79,440.84,14.9,15.3,0.000,72111.3,72113.4,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306209,168481.00
09/21/2014 09:30,1,0.404,ACTIVE,213.5,333.37,60.03,1411306204,"033051125000135","019011112586793",35.56,10,0.145,317.38,441.77,14.3,6.3,0.177,69591.199999988,69593.199999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306211,168482.00
09/21/2014 09:30,1,0.646,ACTIVE,213.4,374.92,60.00,1411306204,"040051121000116","019011112586793",26.87,9,0.155,310.97,438.69,17.2,15.8,0.020,81271.100000011,81273.400000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306212,168483.00
09/21/2014 09:30,1,0.661,ACTIVE,213.5,395.42,60.00,1411306204,"040051121000068","019011112586793",23.28,9,0.136,317.22,439.49,15.3,14.4,0.003,74748.900000036,74751.100000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306213,168484.00
09/21/2014 09:30,1,0.474,ACTIVE,212.7,413.27,60.00,1411306204,"033051125000118","019011112586793",40.02,10,0.161,318.43,442.69,18.8,16.3,0.005,92638.5,92641.6,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306215,168485.00
09/21/2014 09:30,1,0.488,ACTIVE,213.3,335.75,60.00,1411306204,"033051125000150","019011112586793",40.25,9,0.166,316.38,441.16,19.5,22.0,0.250,91706.900000036,91710,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306216,168486.00
09/21/2014 09:30,1,0.626,ACTIVE,213.2,413.53,60.00,1411306204,"040051121000185","019011112586793",25.37,9,0.148,315.53,439.39,15.8,11.6,0.001,83405.899999988,83408.000000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306217,168487.00
09/21/2014 09:30,1,0.613,ACTIVE,213.4,361.59,60.03,1411306204,"040051121000195","019011112586793",25.37,10,0.147,317.16,440.95,15.4,14.1,0.045,81488.500000001,81490.700000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306218,168488.00
09/21/2014 09:30,2,0.682,ACTIVE,215.54,343.25,60.001,1411306204,"274151322000083","019011112586793",29.44,12.30,0,335.44,351.97,20.4,17.7,0.133,263669.4,263669.4,25580,0,0,0,L,1151911521,1,122.46,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306219,168489.00
09/21/2014 09:30,2,0.705,ACTIVE,216.22,345.06,59.996,1411306204,"274151322000076","019011112586793",30.06,12.00,0,335.44,352.27,21.5,18.8,0.137,275928.0,275928.0,25579,0,0,0,L,1151911521,1,122.91,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306220,168490.00
09/21/2014 09:30,2,0.461,ACTIVE,215.54,421.10,60.006,1411306204,"274151322000094","019011112586793",39.66,13.70,0,337.54,444.85,18.5,15.9,0.110,198424.9,198424.9,26074,0,0,0,L,1151911521,1,122.46,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306221,168491.00
09/21/2014 09:30,2,0.691,ACTIVE,215.32,344.76,60.001,1411306204,"274151322000052","019011112586793",29.80,12.00,0,333.63,351.37,20.9,18.2,0.137,264935.7,264935.7,25520,0,0,0,L,1151911521,1,122.23,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306222,168492.00
09/21/2014 09:30,2,0.691,ACTIVE,215.54,342.95,60.022,1411306204,"274151322000085","019011112586793",29.38,12.30,0,334.54,351.37,20.5,17.9,0.119,264089.6,264089.6,25485,0,0,0,L,1151911521,1,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306223,168493.00
09/21/2014 09:30,2,0.678,ACTIVE,215.77,344.15,60.006,1411306204,"274151322000087","019011112586793",29.48,16.70,0,333.93,351.67,20.2,17.6,0.128,251029.7,251029.7,25499,0,0,0,L,1151911521,1,122.68,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306224,168494.00
09/21/2014 09:30,2,0.660,ACTIVE,215.32,342.95,60.006,1411306204,"274151322000088","019011112586793",29.02,12.00,0,336.94,350.77,19.4,16.8,0.119,256536.9,256536.9,25497,0,0,0,L,1151911521,1,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306225,168495.00
09/21/2014 09:30,2,0.688,ACTIVE,215.54,342.65,59.990,1411306204,"274151322000095","019011112586793",29.96,12.00,0,335.14,351.97,20.9,18.2,0.128,273492.5,273492.5,25575,0,0,0,L,1151911521,1,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306226,168496.00
