ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/21/2014 09:30,2,0.473,ACTIVE,216.22,422.60,60.001,1411306204,"274151322000068","019011112586793",39.94,14.30,0,338.44,440.34,19.1,16.5,0.106,196694.7,196694.7,26129,0,0,0,L,1151911521,1,123.14,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306227,168497.00
09/21/2014 09:30,2,0.684,ACTIVE,215.32,342.05,60.006,1411306204,"274151322000054","019011112586793",29.62,12.30,0,333.63,351.37,20.5,17.9,0.133,261576.1,261576.1,25633,0,0,0,L,1151911521,1,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411306228,168498.00
09/21/2014 09:45,1,0.876,ACTIVE,213.1,397.56,60.03,1411307104,"040051121000097","019011112586793",27.36,11,0.171,315.15,441.28,23.8,20.8,0.019,82534.7,82539.2,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307106,168499.00
09/21/2014 09:45,1,0.943,ACTIVE,213.2,347.21,60.03,1411307104,"040051121000095","019011112586793",23.69,9,0.154,311.18,438.74,22.2,16.2,0.132,73671.2,73675.1,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307107,168500.00
09/21/2014 09:45,1,0.576,ACTIVE,213.2,342.98,60.03,1411307104,"033051125000132","019011112586793",36.38,11,0.196,316.27,441.79,20.8,24.7,0.209,72113.4,72117.7,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307108,168501.00
09/21/2014 09:45,1,0.559,ACTIVE,213.2,421.93,60.03,1411307104,"033051125000135","019011112586793",36.09,11,0.161,317.47,442.65,20.0,14.4,0.005,69593.199999988,69597.399999976,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307110,168502.00
09/21/2014 09:45,1,0.893,ACTIVE,213.2,323.33,60.03,1411307104,"040051121000116","019011112586793",26.97,10,0.186,311.06,440.15,23.9,27.4,0.236,81273.400000011,81278.000000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307111,168503.00
09/21/2014 09:45,1,0.894,ACTIVE,213.5,372.60,60.03,1411307104,"040051121000068","019011112586793",24.11,10,0.162,315.36,440.52,21.4,17.1,0.057,74751.100000024,74755.100000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307113,168504.00
09/21/2014 09:45,1,0.642,ACTIVE,212.8,386.02,60.03,1411307104,"033051125000118","019011112586793",40.96,10,0.229,316.82,444.64,26.1,24.8,0.058,92641.6,92647.1,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307114,168505.00
09/21/2014 09:45,1,0.663,ACTIVE,213.2,403.39,60.07,1411307104,"033051125000150","019011112586793",40.68,10,0.165,313.23,444.10,26.8,16.9,0.110,91710,91715.600000024,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307115,168506.00
09/21/2014 09:45,1,0.859,ACTIVE,213.1,331.40,60.03,1411307104,"040051121000185","019011112586793",25.92,9,0.211,314.61,440.49,22.1,23.0,0.211,83408.000000012,83412.399999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307116,168507.00
09/21/2014 09:45,1,0.827,ACTIVE,212.6,331.07,60.03,1411307104,"040051121000195","019011112586793",26.29,10,0.192,318.15,442.02,21.6,25.4,0.301,81490.700000001,81495.100000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307118,168508.00
09/21/2014 09:45,2,0.938,ACTIVE,214.87,341.75,60.017,1411307104,"274151322000083","019011112586793",29.66,12.70,0,333.63,356.48,28.1,25.2,0.190,263675.5,263675.5,25581,0,0,0,L,1151911521,1,122.23,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307119,168509.00
09/21/2014 09:45,2,0.986,ACTIVE,215.77,343.25,60.022,1411307104,"274151322000076","019011112586793",30.59,12.30,0,336.94,358.28,30.6,27.6,0.194,275934.5,275934.5,25580,0,0,0,L,1151911521,1,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307120,168510.00
09/21/2014 09:45,2,0.643,ACTIVE,215.32,422.90,60.017,1411307104,"274151322000094","019011112586793",39.58,14.00,0,334.84,445.75,25.8,23.0,0.168,198430.4,198430.4,26075,0,0,0,L,1151911521,1,122.23,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307121,168511.00
09/21/2014 09:45,2,0.955,ACTIVE,214.41,341.45,60.022,1411307104,"274151322000052","019011112586793",29.90,12.30,0,335.14,357.38,29.0,26.0,0.181,264941.9,264941.9,25521,0,0,0,L,1151911521,1,121.78,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307122,168512.00
09/21/2014 09:45,2,0.953,ACTIVE,215.09,342.95,60.022,1411307104,"274151322000085","019011112586793",29.74,12.70,0,335.74,357.68,28.7,25.8,0.172,264095.8,264095.8,25486,0,0,0,L,1151911521,1,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307123,168513.00
09/21/2014 09:45,2,0.938,ACTIVE,214.87,348.96,59.990,1411307104,"274151322000087","019011112586793",29.62,17.00,0,333.63,357.08,28.1,25.2,0.181,251035.8,251035.8,25500,0,0,0,L,1151911521,1,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307124,168514.00
09/21/2014 09:45,2,0.908,ACTIVE,214.41,348.66,60.017,1411307104,"274151322000088","019011112586793",29.76,12.70,0,333.03,356.18,27.4,24.5,0.172,256542.7,256542.7,25498,0,0,0,L,1151911521,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307125,168515.00
09/21/2014 09:45,2,0.967,ACTIVE,215.09,341.75,60.022,1411307104,"274151322000095","019011112586793",30.24,12.30,0,335.14,357.38,29.6,26.7,0.190,273498.9,273498.9,25576,0,0,0,L,1151911521,1,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307126,168516.00
09/21/2014 09:45,2,0.648,ACTIVE,216.00,421.10,60.028,1411307104,"274151322000068","019011112586793",39.76,15.00,0,335.44,450.56,26.1,23.3,0.155,196700.4,196700.4,26130,0,0,0,L,1151911521,1,122.91,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307127,168517.00
09/21/2014 09:45,2,0.949,ACTIVE,215.09,343.25,60.022,1411307104,"274151322000054","019011112586793",29.68,13.00,0,332.43,357.38,28.5,25.6,0.181,261582.2,261582.2,25634,0,0,0,L,1151911521,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411307128,168518.00
09/21/2014 10:00,1,0.945,ACTIVE,214.3,329.63,60.03,1411308004,"040051121000097","019011112586793",27.20,11,0.157,315.69,441.22,25.5,30.8,0.275,82539.2,82544,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308006,168519.00
09/21/2014 10:00,1,0.995,ACTIVE,213.9,363.87,60.03,1411308004,"040051121000095","019011112586793",24.12,10,0.169,309.00,438.88,23.8,15.3,0.086,73675.1,73679.2,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308007,168520.00
09/21/2014 10:00,1,0.618,ACTIVE,214.6,398.41,60.03,1411308004,"033051125000132","019011112586793",36.45,11,0.166,312.61,441.97,22.4,14.0,0.018,72117.7,72121.8,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308009,168521.00
09/21/2014 10:00,1,0.608,ACTIVE,214.4,369.22,60.03,1411308004,"033051125000135","019011112586793",36.19,11,0.165,313.22,442.66,21.9,20.6,0.053,69597.399999976,69601.299999952,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308010,168522.00
09/21/2014 10:00,1,0.964,ACTIVE,214.0,392.52,60.03,1411308004,"040051121000116","019011112586793",27.26,10,0.158,312.87,440.08,26.1,23.5,0.033,81278.000000011,81282.700000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308011,168523.00
09/21/2014 10:00,1,0.974,ACTIVE,214.3,358.32,60.03,1411308004,"040051121000068","019011112586793",24.31,10,0.196,314.04,440.71,23.5,25.9,0.089,74755.100000024,74759.300000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308012,168524.00
09/21/2014 10:00,1,0.717,ACTIVE,214.1,391.94,60.00,1411308004,"033051125000118","019011112586793",40.43,11,0.196,316.36,444.23,28.8,14.2,0.252,92647.1,92652.8,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308014,168525.00
09/21/2014 10:00,1,0.733,ACTIVE,214.3,436.97,60.03,1411308004,"033051125000150","019011112586793",40.89,11,0.207,311.94,443.94,29.8,32.6,0.030,91715.600000024,91721.300000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308015,168526.00
09/21/2014 10:00,1,0.948,ACTIVE,214.5,372.64,60.00,1411308004,"040051121000185","019011112586793",26.31,10,0.175,313.04,440.72,24.8,27.4,0.062,83412.399999988,83416.600000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308017,168527.00
09/21/2014 10:00,1,0.944,ACTIVE,214.9,410.86,60.00,1411308004,"040051121000195","019011112586793",26.01,11,0.146,316.80,442.04,24.4,22.5,0.016,81495.100000001,81499.600000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308018,168528.00
09/21/2014 10:00,2,0.980,ACTIVE,215.54,343.55,60.012,1411308004,"274151322000083","019011112586793",30.12,13.00,0,324.02,357.08,29.9,26.9,0.208,263681.7,263681.7,25582,0,0,0,L,1151911521,1,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308019,168529.00
09/21/2014 10:00,2,1.051,ACTIVE,216.67,346.26,60.006,1411308004,"274151322000076","019011112586793",30.71,12.70,0,328.22,357.98,32.6,29.6,0.208,275941.3,275941.3,25581,0,0,0,L,1151911521,1,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308020,168530.00
09/21/2014 10:00,2,0.668,ACTIVE,215.54,424.41,60.006,1411308004,"274151322000094","019011112586793",40.04,14.30,0,337.24,445.15,27.1,24.2,0.177,198435.9,198435.9,26076,0,0,0,L,1151911521,1,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308021,168531.00
09/21/2014 10:00,2,1.025,ACTIVE,215.54,348.36,60.006,1411308004,"274151322000052","019011112586793",29.72,12.70,0,323.41,357.08,30.8,27.8,0.199,264948.3,264948.3,25522,0,0,0,L,1151911521,1,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308022,168532.00
09/21/2014 10:00,2,1.010,ACTIVE,215.54,344.45,60.012,1411308004,"274151322000085","019011112586793",29.72,13.00,0,324.92,356.78,30.3,27.4,0.194,264102.0,264102.0,25487,0,0,0,L,1151911521,1,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308023,168533.00
09/21/2014 10:00,2,0.990,ACTIVE,215.54,347.16,60.022,1411308004,"274151322000087","019011112586793",29.48,17.80,0,324.32,356.18,29.6,26.6,0.190,251041.9,251041.9,25501,0,0,0,L,1151911521,1,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308024,168534.00
09/21/2014 10:00,2,0.975,ACTIVE,215.32,343.25,60.006,1411308004,"274151322000088","019011112586793",29.56,13.00,0,323.72,356.18,29.2,26.3,0.186,256548.7,256548.7,25499,0,0,0,L,1151911521,1,123.59,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308025,168535.00
09/21/2014 10:00,2,1.037,ACTIVE,215.54,344.15,60.006,1411308004,"274151322000095","019011112586793",30.32,12.70,0,327.62,357.38,31.9,28.8,0.208,273505.4,273505.4,25577,0,0,0,L,1151911521,1,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308026,168536.00
09/21/2014 10:00,2,0.680,ACTIVE,216.45,425.91,60.012,1411308004,"274151322000068","019011112586793",40.26,15.50,0,335.74,446.05,27.8,24.9,0.172,196706.0,196706.0,26131,0,0,0,L,1151911521,1,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308026,168537.00
09/21/2014 10:00,2,1.002,ACTIVE,216.00,348.36,60.012,1411308004,"274151322000054","019011112586793",29.88,13.30,0,324.02,356.78,30.3,27.3,0.203,261588.5,261588.5,25635,0,0,0,L,1151911521,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308027,168538.00
09/21/2014 10:15,1,1.401,ACTIVE,213.9,392.77,60.03,1411308904,"040051121000097","019011112586793",27.82,11,0.224,302.70,448.31,38.7,29.8,0.131,82544,82552.5,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308906,168539.00
09/21/2014 10:15,1,1.457,ACTIVE,214.0,324.20,60.00,1411308904,"040051121000095","019011112586793",24.37,10,0.213,302.40,445.40,35.3,33.8,0.266,73679.2,73686.4,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308908,168540.00
09/21/2014 10:15,1,0.964,ACTIVE,214.2,354.99,60.03,1411308904,"033051125000132","019011112586793",30.87,11,0.212,307.17,447.79,29.6,24.3,0.266,72121.8,72128.8,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308909,168541.00
09/21/2014 10:15,1,0.909,ACTIVE,214.3,328.97,60.03,1411308904,"033051125000135","019011112586793",36.55,11,0.215,307.15,447.61,33.0,31.3,0.260,69601.299999952,69608.699999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308910,168542.00
09/21/2014 10:15,1,1.429,ACTIVE,214.0,367.82,60.03,1411308904,"040051121000116","019011112586793",27.48,10,0.239,302.39,448.01,39.0,29.5,0.180,81282.700000011,81291.000000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308912,168543.00
09/21/2014 10:15,1,1.421,ACTIVE,213.9,367.37,60.00,1411308904,"040051121000068","019011112586793",24.99,11,0.203,306.74,447.20,35.3,29.2,0.218,74759.300000012,74766.800000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308913,168544.00
09/21/2014 10:15,1,1.050,ACTIVE,214.3,373.79,60.00,1411308904,"033051125000118","019011112586793",41.30,11,0.285,303.21,451.31,43.1,44.9,0.217,92652.8,92662.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308914,168545.00
09/21/2014 10:15,1,1.073,ACTIVE,213.8,397.77,60.00,1411308904,"033051125000150","019011112586793",41.10,11,0.292,303.42,450.35,43.8,34.5,0.127,91721.300000012,91730.900000036,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308915,168546.00
09/21/2014 10:15,1,1.387,ACTIVE,214.3,354.70,60.00,1411308904,"040051121000185","019011112586793",26.98,10,0.222,304.33,447.49,37.2,37.7,0.187,83416.600000036,83424.500000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308917,168547.00
09/21/2014 10:15,1,1.392,ACTIVE,214.4,341.53,60.00,1411308904,"040051121000195","019011112586793",26.80,11,0.233,304.81,448.59,37.1,38.3,0.272,81499.600000001,81507.600000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308918,168548.00
09/21/2014 10:15,2,1.475,ACTIVE,216.90,357.38,60.006,1411308904,"274151322000083","019011112586793",30.10,13.70,0,337.24,379.92,44.9,41.4,0.323,263691.9,263691.9,25583,0,0,0,L,1151911521,1,123.14,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308919,168549.00
09/21/2014 10:15,2,1.574,ACTIVE,216.90,357.98,60.001,1411308904,"274151322000076","019011112586793",30.81,13.70,0,338.44,384.43,49.1,45.5,0.327,275952.5,275952.5,25582,0,0,0,L,1151911521,1,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308920,168550.00
09/21/2014 10:15,2,0.932,ACTIVE,216.67,451.16,60.006,1411308904,"274151322000094","019011112586793",42.10,15.30,0,408.48,466.49,40.4,37.1,0.274,198445.1,198445.1,26077,0,0,0,L,1151911521,1,123.14,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308921,168551.00
09/21/2014 10:15,2,1.506,ACTIVE,216.45,353.77,60.017,1411308904,"274151322000052","019011112586793",30.26,13.70,0,336.34,381.12,46.1,42.6,0.309,264958.8,264958.8,25523,0,0,0,L,1151911521,1,122.91,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308922,168552.00
09/21/2014 10:15,2,1.486,ACTIVE,216.67,356.18,60.012,1411308904,"274151322000085","019011112586793",30.38,13.70,0,337.84,380.52,45.7,42.2,0.301,264112.5,264112.5,25488,0,0,0,L,1151911521,1,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308923,168553.00
09/21/2014 10:15,2,1.471,ACTIVE,216.90,356.78,60.006,1411308904,"274151322000087","019011112586793",29.72,18.70,0,336.94,380.22,44.3,40.8,0.301,251052.0,251052.0,25502,0,0,0,L,1151911521,1,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308924,168554.00
09/21/2014 10:15,2,1.461,ACTIVE,216.22,348.36,59.980,1411308904,"274151322000088","019011112586793",30.00,13.70,0,336.94,380.52,44.4,40.9,0.287,256558.8,256558.8,25500,0,0,0,L,1151911521,1,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308925,168555.00
09/21/2014 10:15,2,1.551,ACTIVE,216.45,350.47,60.001,1411308904,"274151322000095","019011112586793",30.67,13.30,0,335.74,382.63,48.2,44.6,0.309,273516.4,273516.4,25578,0,0,0,L,1151911521,1,123.59,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308926,168556.00
09/21/2014 10:15,2,0.969,ACTIVE,217.35,445.15,60.012,1411308904,"274151322000068","019011112586793",41.71,16.00,0,404.87,472.20,41.0,37.6,0.270,196715.4,196715.4,26132,0,0,0,L,1151911521,1,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308926,168557.00
09/21/2014 10:15,2,1.482,ACTIVE,216.22,349.86,59.975,1411308904,"274151322000054","019011112586793",30.38,13.70,0,336.94,382.63,45.6,42.1,0.301,261598.8,261598.8,25636,0,0,0,L,1151911521,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411308928,168558.00
09/21/2014 10:30,1,2.161,ACTIVE,214.5,321.48,60.03,1411309804,"040051121000097","019011112586793",27.87,11,0.366,298.61,451.22,59.9,67.1,0.395,82552.5,82564,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309807,168559.00
09/21/2014 10:30,1,2.192,ACTIVE,214.3,441.76,60.00,1411309804,"040051121000095","019011112586793",25.09,11,0.317,299.19,447.81,54.7,46.9,0.114,73686.4,73696.5,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309808,168560.00
09/21/2014 10:30,1,1.342,ACTIVE,214.1,339.31,60.03,1411309804,"033051125000132","019011112586793",38.12,12,0.293,301.85,447.21,50.9,45.6,0.378,72128.8,72137.6,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309809,168561.00
09/21/2014 10:30,1,1.410,ACTIVE,214.0,445.03,60.03,1411309804,"033051125000135","019011112586793",37.27,11,0.321,303.47,451.21,52.2,51.4,0.115,69608.699999988,69618.299999952,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309811,168562.00
09/21/2014 10:30,1,2.198,ACTIVE,214.1,404.56,60.03,1411309804,"040051121000116","019011112586793",27.98,11,0.289,297.27,451.17,61.2,41.2,0.263,81291.000000011,81302.200000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309812,168563.00
09/21/2014 10:30,1,2.238,ACTIVE,214.5,313.95,60.03,1411309804,"040051121000068","019011112586793",25.32,11,0.353,302.80,449.83,56.4,56.5,0.348,74766.800000012,74777.100000024,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309813,168564.00
09/21/2014 10:30,1,1.766,ACTIVE,213.5,391.16,60.03,1411309804,"033051125000118","019011112586793",31.01,11,0.283,300.65,451.04,54.5,45.7,0.126,92662.5,92674.8,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309814,168565.00
09/21/2014 10:30,1,1.837,ACTIVE,213.8,428.45,60.03,1411309804,"033051125000150","019011112586793",29.95,11,0.305,301.68,452.93,54.7,51.8,0.079,91730.900000036,91743.699999988,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309816,168566.00
09/21/2014 10:30,1,2.424,ACTIVE,214.4,358.87,60.03,1411309804,"040051121000185","019011112586793",27.17,11,0.315,297.07,449.76,65.5,65.0,0.459,83424.500000012,83435.399999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309817,168567.00
09/21/2014 10:30,1,2.599,ACTIVE,214.6,331.18,60.00,1411309804,"040051121000195","019011112586793",27.56,11,0.316,302.35,451.23,71.3,67.6,0.341,81507.600000001,81518.600000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309818,168568.00
09/21/2014 10:30,2,2.213,ACTIVE,216.90,363.39,60.001,1411309804,"274151322000083","019011112586793",30.67,15.00,0,330.33,384.73,68.7,64.4,0.486,263705.3,263705.3,25584,0,0,0,L,1151911521,1,123.14,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309819,168569.00
09/21/2014 10:30,2,2.410,ACTIVE,217.58,367.60,60.006,1411309804,"274151322000076","019011112586793",30.81,15.00,0,333.03,384.43,75.2,70.7,0.517,275967.2,275967.2,25583,0,0,0,L,1151911521,1,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309820,168570.00
09/21/2014 10:30,2,1.547,ACTIVE,216.45,442.44,60.001,1411309804,"274151322000094","019011112586793",40.31,15.80,0,409.08,481.82,62.9,58.8,0.429,198457.3,198457.3,26078,0,0,0,L,1151911521,1,123.14,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309821,168571.00
09/21/2014 10:30,2,2.258,ACTIVE,216.90,364.89,60.006,1411309804,"274151322000052","019011112586793",30.77,14.70,0,332.43,385.03,70.3,66.0,0.482,264972.6,264972.6,25524,0,0,0,L,1151911521,1,123.14,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309822,168572.00
09/21/2014 10:30,2,2.260,ACTIVE,216.67,367.30,60.001,1411309804,"274151322000085","019011112586793",30.65,14.70,0,332.73,385.33,70.2,65.8,0.468,264126.2,264126.2,25489,0,0,0,L,1151911521,1,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309823,168573.00
09/21/2014 10:30,2,2.236,ACTIVE,216.90,352.27,60.001,1411309804,"274151322000087","019011112586793",29.86,20.30,0,329.73,384.13,67.6,63.3,0.464,251065.2,251065.2,25503,0,0,0,L,1151911521,1,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309824,168574.00
09/21/2014 10:30,2,2.236,ACTIVE,216.22,350.47,60.006,1411309804,"274151322000088","019011112586793",30.30,14.70,0,331.83,385.33,68.6,64.3,0.442,256572.1,256572.1,25501,0,0,0,L,1151911521,1,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309825,168575.00
09/21/2014 10:30,2,2.359,ACTIVE,216.90,359.48,60.006,1411309804,"274151322000095","019011112586793",30.85,14.70,0,331.23,383.53,73.7,69.2,0.486,273530.8,273530.8,25579,0,0,0,L,1151911521,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309826,168576.00
09/21/2014 10:30,2,1.537,ACTIVE,217.80,441.24,60.001,1411309804,"274151322000068","019011112586793",41.03,17.00,0,411.18,485.42,63.4,59.3,0.429,196727.6,196727.6,26133,0,0,0,L,1151911521,1,123.81,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309827,168577.00
09/21/2014 10:30,2,2.271,ACTIVE,216.45,365.49,59.975,1411309804,"274151322000054","019011112586793",30.51,15.00,0,331.53,386.53,70.1,65.8,0.468,261612.4,261612.4,25637,0,0,0,L,1151911521,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411309828,168578.00
09/21/2014 10:45,1,2.521,ACTIVE,215.8,333.97,60.03,1411310704,"040051121000097","019011112586793",27.67,13,0.304,299.17,450.42,69.4,65.3,0.332,82564,82586.1,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310706,168579.00
09/21/2014 10:45,1,2.528,ACTIVE,214.8,431.49,60.03,1411310704,"040051121000095","019011112586793",24.90,12,0.319,297.81,448.64,62.6,55.7,0.135,73696.5,73716.1,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310708,168580.00
09/21/2014 10:45,1,1.618,ACTIVE,215.8,316.91,60.03,1411310704,"033051125000132","019011112586793",37.08,13,0.336,302.71,447.28,59.6,55.4,0.360,72137.6,72156.4,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310709,168581.00
09/21/2014 10:45,1,1.734,ACTIVE,215.4,325.11,60.03,1411310704,"033051125000135","019011112586793",31.50,13,0.325,303.21,452.03,54.3,41.8,0.364,69618.299999952,69636.599999964,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310710,168582.00
09/21/2014 10:45,1,2.576,ACTIVE,214.8,324.63,60.00,1411310704,"040051121000116","019011112586793",27.55,12,0.308,297.36,450.50,70.6,66.0,0.338,81302.200000011,81324.200000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310711,168583.00
09/21/2014 10:45,1,2.590,ACTIVE,215.8,333.22,60.03,1411310704,"040051121000068","019011112586793",25.22,13,0.292,300.40,450.33,65.0,70.1,0.314,74777.100000024,74797.199999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310713,168584.00
09/21/2014 10:45,1,1.934,ACTIVE,215.1,328.85,60.03,1411310704,"033051125000118","019011112586793",41.31,13,0.355,300.19,450.46,79.5,76.1,0.376,92674.8,92699.2,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310714,168585.00
09/21/2014 10:45,1,1.965,ACTIVE,215.8,324.79,60.03,1411310704,"033051125000150","019011112586793",41.31,13,0.360,298.76,452.81,80.8,77.4,0.382,91743.699999988,91768.199999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310715,168586.00
09/21/2014 10:45,1,2.615,ACTIVE,215.5,324.79,60.03,1411310704,"040051121000185","019011112586793",27.20,12,0.308,297.50,449.81,70.7,66.3,0.338,83435.399999988,83457.000000012,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310717,168587.00
09/21/2014 10:45,1,2.653,ACTIVE,215.3,345.98,60.03,1411310704,"040051121000195","019011112586793",27.16,13,0.317,303.37,451.15,71.7,68.1,0.341,81518.600000001,81540.600000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310718,168588.00
09/21/2014 10:45,2,2.607,ACTIVE,217.13,369.40,60.017,1411310704,"274151322000083","019011112586793",30.12,19.80,0,330.03,398.26,79.5,74.8,0.570,263730.7,263730.7,25585,0,0,0,L,1151911521,1,124.04,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310719,168589.00
09/21/2014 10:45,2,2.791,ACTIVE,218.26,356.78,60.022,1411310704,"274151322000076","019011112586793",30.75,20.70,0,332.43,401.26,86.9,81.9,0.327,275995.2,275995.2,25584,0,0,0,L,1151911521,1,124.49,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310720,168590.00
09/21/2014 10:45,2,0.256,ALERT,217.58,487.53,60.028,1411310704,"274151322000094","019011112586793",46.78,19.00,0,336.64,521.19,12.0,9.7,0.057,198477.3,198477.3,26079,0,0,0,L,1151911521,1,123.81,124.94,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310722,168591.00
09/21/2014 10:45,2,2.650,ACTIVE,217.35,346.56,60.017,1411310704,"274151322000052","019011112586793",30.24,19.50,0,329.13,397.66,81.1,76.4,0.301,264998.5,264998.5,25525,0,0,0,L,1151911521,1,123.81,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310723,168592.00
09/21/2014 10:45,2,2.654,ACTIVE,217.58,353.47,60.017,1411310704,"274151322000085","019011112586793",30.06,19.30,0,330.63,399.16,80.8,76.0,0.296,264152.2,264152.2,25490,0,0,0,L,1151911521,1,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310724,168593.00
09/21/2014 10:45,2,2.625,ACTIVE,217.58,365.80,60.022,1411310704,"274151322000087","019011112586793",28.98,25.50,0,330.63,396.75,77.0,72.4,0.517,251090.1,251090.1,25504,0,0,0,L,1151911521,1,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310725,168594.00
09/21/2014 10:45,2,2.611,ACTIVE,217.13,370.00,60.022,1411310704,"274151322000088","019011112586793",29.90,18.30,0,330.93,398.26,79.1,74.4,0.530,256597.7,256597.7,25502,0,0,0,L,1151911521,1,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310726,168595.00
09/21/2014 10:45,2,2.781,ACTIVE,217.35,357.68,60.022,1411310704,"274151322000095","019011112586793",30.32,19.80,0,332.43,401.86,85.4,80.5,0.318,273558.3,273558.3,25580,0,0,0,L,1151911521,1,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310727,168596.00
09/21/2014 10:45,2,0.270,ALERT,218.26,489.03,60.022,1411310704,"274151322000068","019011112586793",46.93,19.50,0,338.44,523.90,12.8,10.4,0.057,196746.3,196746.3,26134,0,0,0,L,1151911521,1,124.49,124.94,0001,18,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310729,168597.00
09/21/2014 10:45,2,2.621,ACTIVE,217.35,355.88,60.017,1411310704,"274151322000054","019011112586793",30.36,19.80,0,330.03,399.76,80.6,75.9,0.301,261638.5,261638.5,25638,0,0,0,L,1151911521,1,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411310730,168598.00
09/21/2014 11:00,1,1.724,ACTIVE,214.8,419.16,60.03,1411311604,"040051121000097","019011112586793",27.89,13,0.280,301.54,450.65,47.8,40.4,0.113,82586.1,82601.2,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311607,168599.00
09/21/2014 11:00,1,1.756,ACTIVE,214.7,335.92,60.03,1411311604,"040051121000095","019011112586793",24.69,12,0.271,297.92,448.28,43.1,32.5,0.300,73716.1,73729.2,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311608,168600.00
09/21/2014 11:00,1,1.026,ACTIVE,214.9,379.64,60.03,1411311604,"033051125000132","019011112586793",38.35,13,0.238,300.32,447.87,39.1,29.5,0.128,72156.4,72168.3,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311609,168601.00
09/21/2014 11:00,1,1.105,ACTIVE,214.6,341.53,60.03,1411311604,"033051125000135","019011112586793",36.60,13,0.258,302.73,451.60,40.2,33.5,0.312,69636.599999964,69648.599999964,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311611,168602.00
09/21/2014 11:00,1,1.729,ACTIVE,214.3,373.08,60.03,1411311604,"040051121000116","019011112586793",27.55,12,0.298,301.28,450.65,47.4,48.8,0.253,81324.200000011,81338.600000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311612,168603.00
09/21/2014 11:00,1,1.728,ACTIVE,214.8,380.11,60.03,1411311604,"040051121000068","019011112586793",24.89,13,0.256,299.43,450.13,42.8,44.3,0.274,74797.199999988,74810.699999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311613,168604.00
09/21/2014 11:00,1,1.266,ACTIVE,214.7,379.71,60.03,1411311604,"033051125000118","019011112586793",41.37,13,0.319,302.77,451.56,52.1,54.4,0.263,92699.2,92714.8,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311614,168605.00
09/21/2014 11:00,1,1.273,ACTIVE,214.2,395.89,60.03,1411311604,"033051125000150","019011112586793",41.54,13,0.335,301.35,452.66,52.6,54.5,0.111,91768.199999988,91783.900000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311616,168606.00
09/21/2014 11:00,1,1.674,ACTIVE,214.6,397.80,60.03,1411311604,"040051121000185","019011112586793",26.98,12,0.270,301.60,451.08,44.9,34.7,0.130,83457.000000012,83471.399999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311617,168607.00
09/21/2014 11:00,1,1.669,ACTIVE,214.8,384.17,60.03,1411311604,"040051121000195","019011112586793",26.95,13,0.277,301.71,451.48,44.7,47.2,0.192,81540.600000001,81554.600000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311618,168608.00
09/21/2014 11:00,2,1.826,ACTIVE,216.45,360.99,60.022,1411311604,"274151322000083","019011112586793",30.06,18.30,0,330.33,385.33,55.7,51.8,0.380,263748.2,263748.2,25586,0,0,0,L,1151911521,1,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311619,168609.00
09/21/2014 11:00,2,1.939,ACTIVE,217.35,357.68,60.022,1411311604,"274151322000076","019011112586793",30.77,18.70,0,332.13,388.34,60.4,56.4,0.411,276014.3,276014.3,25585,0,0,0,L,1151911521,1,123.81,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311620,168610.00
09/21/2014 11:00,2,1.129,ACTIVE,216.22,455.67,60.017,1411311604,"274151322000094","019011112586793",42.32,18.30,0,338.44,499.25,48.4,44.8,0.318,198490.3,198490.3,26081,0,0,0,L,1151911521,1,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311621,168611.00
09/21/2014 11:00,2,1.854,ACTIVE,216.22,353.17,60.022,1411311604,"274151322000052","019011112586793",30.14,18.00,0,329.43,385.63,56.6,52.7,0.376,265016.4,265016.4,25526,0,0,0,L,1151911521,1,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311622,168612.00
09/21/2014 11:00,2,1.848,ACTIVE,216.45,352.87,60.017,1411311604,"274151322000085","019011112586793",30.04,18.00,0,331.83,385.63,56.2,52.4,0.376,264170.0,264170.0,25491,0,0,0,L,1151911521,1,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311623,168613.00
09/21/2014 11:00,2,1.809,ACTIVE,216.67,359.18,60.017,1411311604,"274151322000087","019011112586793",29.42,25.50,0,329.73,385.93,53.9,50.1,0.349,251107.1,251107.1,25505,0,0,0,L,1151911521,1,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311624,168614.00
09/21/2014 11:00,2,1.805,ACTIVE,216.00,357.98,60.022,1411311604,"274151322000088","019011112586793",29.94,17.50,0,330.63,386.23,54.7,50.9,0.349,256615.1,256615.1,25503,0,0,0,L,1151911521,1,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311625,168615.00
09/21/2014 11:00,2,1.926,ACTIVE,216.22,360.69,60.028,1411311604,"274151322000095","019011112586793",30.47,18.70,0,330.33,387.44,59.4,55.4,0.393,273577.1,273577.1,25581,0,0,0,L,1151911521,1,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311626,168616.00
09/21/2014 11:00,2,1.195,ALERT,217.13,454.16,60.017,1411311604,"274151322000068","019011112586793",41.85,19.00,0,339.34,513.68,51.3,47.6,0.340,196755.3,196755.3,26136,0,0,0,L,1151911521,1,123.81,124.72,0001,18,0,0,0,0,0,0,92,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311628,168617.00
09/21/2014 11:00,2,1.834,ACTIVE,216.22,361.59,60.022,1411311604,"274151322000054","019011112586793",30.20,18.30,0,329.43,386.53,56.0,52.2,0.376,261656.2,261656.2,25639,0,0,0,L,1151911521,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411311629,168618.00
09/21/2014 11:15,1,1.696,ACTIVE,214.6,420.56,60.03,1411312504,"040051121000097","019011112586793",27.84,13,0.292,303.57,448.70,47.0,38.3,0.098,82601.2,82612.5,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312507,168619.00
09/21/2014 11:15,1,1.733,ACTIVE,214.8,390.74,60.07,1411312504,"040051121000095","019011112586793",24.70,12,0.267,302.19,445.26,42.6,34.6,0.114,73729.2,73739,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312508,168620.00
09/21/2014 11:15,1,1.050,ACTIVE,215.0,372.03,60.03,1411312504,"033051125000132","019011112586793",37.50,13,0.224,316.38,436.26,39.1,29.6,0.213,72168.3,72177.3,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312509,168621.00
09/21/2014 11:15,1,1.101,ACTIVE,214.8,354.16,60.03,1411312504,"033051125000135","019011112586793",36.63,13,0.248,318.88,445.49,40.1,31.7,0.280,69648.599999964,69658.199999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312511,168622.00
09/21/2014 11:15,1,1.722,ACTIVE,214.4,352.48,60.03,1411312504,"040051121000116","019011112586793",27.65,12,0.300,303.63,448.19,47.3,47.9,0.348,81338.600000011,81349.800000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312512,168623.00
09/21/2014 11:15,1,1.728,ACTIVE,214.9,376.08,60.03,1411312504,"040051121000068","019011112586793",25.04,13,0.247,306.70,446.87,43.0,44.2,0.189,74810.699999988,74820.699999988,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312513,168624.00
09/21/2014 11:15,1,1.289,ACTIVE,214.5,342.87,60.03,1411312504,"033051125000118","019011112586793",41.12,13,0.330,305.37,448.60,52.7,55.6,0.270,92714.8,92726.9,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312514,168625.00
09/21/2014 11:15,1,1.311,ACTIVE,215.2,382.16,60.07,1411312504,"033051125000150","019011112586793",41.20,13,0.278,303.28,450.17,53.7,48.8,0.322,91783.900000036,91796.100000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312516,168626.00
09/21/2014 11:15,1,1.697,ACTIVE,214.8,371.74,60.03,1411312504,"040051121000185","019011112586793",26.83,12,0.261,305.21,448.02,45.3,34.8,0.297,83471.399999988,83481.800000024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312517,168627.00
09/21/2014 11:15,1,1.734,ACTIVE,214.5,370.79,60.03,1411312504,"040051121000195","019011112586793",26.68,13,0.279,305.60,448.76,46.0,48.4,0.262,81554.600000001,81565.400000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312518,168628.00
09/21/2014 11:15,2,1.801,ACTIVE,216.22,359.18,60.033,1411312504,"274151322000083","019011112586793",29.90,17.50,0,337.24,379.32,54.6,50.8,0.384,263761.6,263761.6,25587,0,0,0,L,1151911521,1,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312519,168629.00
09/21/2014 11:15,2,1.900,ACTIVE,217.58,360.08,60.038,1411312504,"274151322000076","019011112586793",30.77,17.00,0,339.04,383.53,59.2,55.3,0.407,276028.9,276028.9,25586,0,0,0,L,1151911521,1,123.81,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312520,168630.00
09/21/2014 11:15,2,1.234,ACTIVE,216.67,433.72,60.033,1411312504,"274151322000094","019011112586793",40.04,18.00,0,407.27,470.39,49.4,45.8,0.331,198502.4,198502.4,26082,0,0,0,L,1151911521,1,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312521,168631.00
09/21/2014 11:15,2,1.822,ACTIVE,216.45,360.99,60.033,1411312504,"274151322000052","019011112586793",30.04,17.00,0,336.34,379.62,55.5,51.7,0.367,265030.0,265030.0,25527,0,0,0,L,1151911521,1,122.91,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312522,168632.00
09/21/2014 11:15,2,1.801,ACTIVE,216.45,355.88,60.038,1411312504,"274151322000085","019011112586793",30.14,17.30,0,337.54,381.12,54.9,51.1,0.362,264183.6,264183.6,25492,0,0,0,L,1151911521,1,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312523,168633.00
09/21/2014 11:15,2,1.773,ACTIVE,216.22,351.67,60.049,1411312504,"274151322000087","019011112586793",29.46,25.80,0,336.34,380.22,52.9,49.1,0.358,251120.1,251120.1,25506,0,0,0,L,1151911521,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312524,168634.00
09/21/2014 11:15,2,1.768,ACTIVE,216.22,352.27,60.028,1411312504,"274151322000088","019011112586793",29.88,16.70,0,336.64,380.22,53.5,49.7,0.358,256628.2,256628.2,25504,0,0,0,L,1151911521,1,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312525,168635.00
09/21/2014 11:15,2,1.861,ACTIVE,216.67,354.37,60.038,1411312504,"274151322000095","019011112586793",30.87,17.30,0,337.84,381.73,58.2,54.2,0.384,273591.5,273591.5,25582,0,0,0,L,1151911521,1,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312526,168636.00
09/21/2014 11:15,2,1.125,ACTIVE,217.13,451.16,60.028,1411312504,"274151322000068","019011112586793",42.56,18.70,0,408.78,474.00,49.1,45.5,0.323,196767.5,196767.5,26138,0,0,0,L,1151911521,1,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312527,168637.00
09/21/2014 11:15,2,1.799,ACTIVE,216.00,360.38,60.054,1411312504,"274151322000054","019011112586793",30.06,17.30,0,336.94,381.42,54.8,51.0,0.376,261669.7,261669.7,25640,0,0,0,L,1151911521,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411312528,168638.00
09/21/2014 11:30,1,2.268,ACTIVE,214.8,344.32,60.00,1411313404,"040051121000097","019011112586793",27.74,13,0.346,298.82,451.05,62.6,60.2,0.425,82612.5,82627.3,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313407,168639.00
09/21/2014 11:30,1,2.244,ACTIVE,214.4,399.53,60.03,1411313404,"040051121000095","019011112586793",25.08,12,0.285,298.42,448.77,56.0,46.8,0.102,73739,73751.8,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313408,168640.00
09/21/2014 11:30,1,1.513,ACTIVE,215.4,339.06,60.03,1411313404,"033051125000132","019011112586793",32.17,14,0.296,301.30,444.12,48.4,47.9,0.372,72177.3,72188.5,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313410,168641.00
09/21/2014 11:30,1,1.430,ACTIVE,215.0,394.01,60.03,1411313404,"033051125000135","019011112586793",37.01,13,0.273,305.83,449.31,52.6,49.8,0.186,69658.199999988,69669.899999976,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313411,168642.00
09/21/2014 11:30,1,2.223,ACTIVE,214.9,339.64,60.00,1411313404,"040051121000116","019011112586793",27.86,12,0.382,298.12,450.89,61.6,66.9,0.390,81349.800000011,81364.300000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313412,168643.00
