ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/21/2014 11:30,1,2.255,ACTIVE,214.7,332.70,60.00,1411313404,"040051121000068","019011112586793",25.00,13,0.350,302.84,450.13,56.1,63.1,0.308,74820.699999988,74834,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313413,168644.00
09/21/2014 11:30,1,1.740,ACTIVE,214.2,347.03,60.03,1411313404,"033051125000118","019011112586793",31.05,13,0.265,304.10,448.54,53.7,41.2,0.356,92726.9,92739.4,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313415,168645.00
09/21/2014 11:30,1,1.754,ACTIVE,214.6,399.25,60.00,1411313404,"033051125000150","019011112586793",31.15,13,0.261,300.54,450.10,54.4,41.4,0.263,91796.100000024,91808.800000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313416,168646.00
09/21/2014 11:30,1,2.184,ACTIVE,214.8,333.47,60.00,1411313404,"040051121000185","019011112586793",27.26,12,0.367,300.75,448.70,59.2,62.5,0.399,83481.800000024,83495.800000024,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313417,168647.00
09/21/2014 11:30,1,2.214,ACTIVE,215.0,429.93,60.00,1411313404,"040051121000195","019011112586793",27.07,13,0.330,301.90,451.48,59.6,42.1,0.086,81565.400000001,81579.800000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313418,168648.00
09/21/2014 11:30,2,2.359,ACTIVE,216.90,353.17,59.996,1411313404,"274151322000083","019011112586793",30.32,19.80,0,332.13,385.33,72.4,68.0,0.517,263778.9,263778.9,25588,0,0,0,L,1151911521,1,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313419,168649.00
09/21/2014 11:30,2,2.504,ACTIVE,217.58,348.96,59.996,1411313404,"274151322000076","019011112586793",31.05,19.50,0,333.33,385.03,78.8,74.1,0.296,276047.8,276047.8,25587,0,0,0,L,1151911521,1,123.81,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313420,168650.00
09/21/2014 11:30,2,1.611,ACTIVE,216.90,435.53,59.996,1411313404,"274151322000094","019011112586793",40.73,19.50,0,406.97,476.71,66.5,62.3,0.446,198518.1,198518.1,26083,0,0,0,L,1151911521,1,123.36,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313421,168651.00
09/21/2014 11:30,2,2.391,ACTIVE,216.67,355.28,60.028,1411313404,"274151322000052","019011112586793",30.43,19.30,0,331.23,385.93,73.7,69.2,0.499,265047.6,265047.6,25528,0,0,0,L,1151911521,1,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313422,168652.00
09/21/2014 11:30,2,2.396,ACTIVE,217.35,364.59,59.996,1411313404,"274151322000085","019011112586793",30.12,19.00,0,331.83,385.93,73.0,68.6,0.491,264201.0,264201.0,25493,0,0,0,L,1151911521,1,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313423,168653.00
09/21/2014 11:30,2,2.344,ACTIVE,217.35,362.49,59.996,1411313404,"274151322000087","019011112586793",29.62,28.30,0,329.13,385.93,70.3,66.0,0.473,251136.9,251136.9,25507,0,0,0,L,1151911521,1,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313424,168654.00
09/21/2014 11:30,2,2.354,ACTIVE,216.45,353.47,60.001,1411313404,"274151322000088","019011112586793",29.94,18.00,0,331.83,385.93,71.4,67.0,0.482,256645.3,256645.3,25505,0,0,0,L,1151911521,1,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313425,168655.00
09/21/2014 11:30,2,2.496,ACTIVE,216.45,351.67,59.996,1411313404,"274151322000095","019011112586793",30.67,20.00,0,332.13,385.93,77.5,72.8,0.521,273610.1,273610.1,25583,0,0,0,L,1151911521,1,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313426,168656.00
09/21/2014 11:30,2,1.586,ACTIVE,217.80,445.15,60.001,1411313404,"274151322000068","019011112586793",41.21,20.00,0,411.48,482.42,65.7,61.5,0.446,196783.2,196783.2,26139,0,0,0,L,1151911521,1,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313427,168657.00
09/21/2014 11:30,2,2.373,ACTIVE,216.67,364.29,59.996,1411313404,"274151322000054","019011112586793",30.30,19.30,0,329.43,386.23,72.8,68.4,0.495,261687.1,261687.1,25641,0,0,0,L,1151911521,1,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411313428,168658.00
09/21/2014 11:45,1,2.054,ACTIVE,213.4,349.26,60.03,1411314303,"040051121000097","019011112586793",27.91,13,0.283,299.65,448.77,57.0,53.8,0.406,82627.3,82640.4,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314306,168659.00
09/21/2014 11:45,1,2.071,ACTIVE,213.6,382.93,60.00,1411314303,"040051121000095","019011112586793",24.81,12,0.320,298.66,446.08,51.1,51.8,0.246,73751.8,73763.1,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314307,168660.00
09/21/2014 11:45,1,1.274,ACTIVE,213.9,411.73,60.03,1411314303,"033051125000132","019011112586793",36.78,14,0.270,315.57,440.96,46.6,37.4,0.146,72188.5,72198.2,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314309,168661.00
09/21/2014 11:45,1,1.300,ACTIVE,213.6,395.73,60.00,1411314303,"033051125000135","019011112586793",36.91,13,0.310,307.78,448.45,47.7,50.8,0.187,69669.899999976,69680.899999976,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314310,168662.00
09/21/2014 11:45,1,2.042,ACTIVE,213.7,322.75,60.00,1411314303,"040051121000116","019011112586793",27.62,12,0.350,297.72,448.19,56.1,43.5,0.364,81364.300000011,81377.100000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314311,168663.00
09/21/2014 11:45,1,2.028,ACTIVE,214.6,404.01,60.00,1411314303,"040051121000068","019011112586793",25.17,13,0.337,302.01,447.62,50.8,53.6,0.190,74834,74845.699999988,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314312,168664.00
09/21/2014 11:45,1,1.572,ACTIVE,213.8,399.02,60.00,1411314303,"033051125000118","019011112586793",34.55,13,0.263,301.96,448.65,54.0,40.6,0.282,92739.4,92751.7,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314314,168665.00
09/21/2014 11:45,1,1.581,ACTIVE,214.0,409.33,60.00,1411314303,"033051125000150","019011112586793",34.76,13,0.297,299.77,450.28,54.7,38.1,0.091,91808.800000012,91821.199999988,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314315,168666.00
09/21/2014 11:45,1,2.019,ACTIVE,213.9,389.13,60.00,1411314303,"040051121000185","019011112586793",26.73,13,0.330,302.46,448.08,53.7,57.1,0.122,83495.800000024,83508.2,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314316,168667.00
09/21/2014 11:45,1,1.979,ACTIVE,214.3,334.72,60.03,1411314303,"040051121000195","019011112586793",27.23,13,0.319,301.25,449.17,53.6,48.3,0.376,81579.800000001,81592.400000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314318,168668.00
09/21/2014 11:45,2,2.141,ACTIVE,216.00,351.37,59.996,1411314303,"274151322000083","019011112586793",30.45,17.80,0,336.94,381.42,66.1,61.9,0.468,263794.3,263794.3,25589,0,0,0,L,1151911521,1,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314318,168669.00
09/21/2014 11:45,2,2.271,ACTIVE,216.90,352.27,59.990,1411314303,"274151322000076","019011112586793",31.09,17.50,0,332.43,384.43,71.5,67.1,0.477,276064.4,276064.4,25588,0,0,0,L,1151911521,1,123.36,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314319,168670.00
09/21/2014 11:45,2,1.412,ACTIVE,216.22,444.24,59.996,1411314303,"274151322000094","019011112586793",41.63,18.30,0,409.68,470.69,60.0,56.0,0.407,198531.9,198531.9,26084,0,0,0,L,1151911521,1,122.91,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314320,168671.00
09/21/2014 11:45,2,2.178,ACTIVE,215.77,358.88,59.996,1411314303,"274151322000052","019011112586793",30.40,17.30,0,336.94,382.03,67.1,62.8,0.451,265063.2,265063.2,25529,0,0,0,L,1151911521,1,122.68,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314321,168672.00
09/21/2014 11:45,2,2.168,ACTIVE,216.45,351.97,59.996,1411314303,"274151322000085","019011112586793",30.26,17.50,0,337.54,381.73,66.4,62.2,0.451,264216.5,264216.5,25494,0,0,0,L,1151911521,1,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314322,168673.00
09/21/2014 11:45,2,2.152,ACTIVE,216.45,352.57,59.996,1411314303,"274151322000087","019011112586793",29.36,27.50,0,337.24,380.52,64.0,59.9,0.442,251151.7,251151.7,25508,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314323,168674.00
09/21/2014 11:45,2,2.133,ACTIVE,216.00,350.77,59.996,1411314303,"274151322000088","019011112586793",30.04,17.00,0,336.94,381.12,64.9,60.7,0.429,256660.3,256660.3,25506,0,0,0,L,1151911521,1,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314324,168675.00
09/21/2014 11:45,2,2.268,ACTIVE,216.00,351.67,59.996,1411314303,"274151322000095","019011112586793",30.71,17.80,0,336.04,383.83,70.5,66.1,0.473,273626.4,273626.4,25584,0,0,0,L,1151911521,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314325,168676.00
09/21/2014 11:45,2,1.486,ACTIVE,216.90,431.92,59.996,1411314303,"274151322000068","019011112586793",40.10,19.00,0,405.47,474.00,60.6,56.5,0.407,196797.2,196797.2,26140,0,0,0,L,1151911521,1,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314326,168677.00
09/21/2014 11:45,2,2.170,ACTIVE,216.22,359.78,59.996,1411314303,"274151322000054","019011112586793",30.18,17.50,0,337.24,382.93,66.3,62.1,0.455,261702.5,261702.5,25642,0,0,0,L,1151911521,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411314327,168678.00
09/21/2014 12:00,1,2.730,ACTIVE,214.0,325.09,60.00,1411315203,"040051121000097","019011112586793",27.97,13,0.335,298.87,450.78,76.0,71.9,0.357,82640.4,82656.3,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315206,168679.00
09/21/2014 12:00,1,2.717,ACTIVE,214.5,343.35,60.03,1411315203,"040051121000095","019011112586793",25.00,12,0.294,297.64,448.98,67.6,62.8,0.317,73763.1,73776.9,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315207,168680.00
09/21/2014 12:00,1,1.678,ACTIVE,214.1,409.61,60.03,1411315203,"033051125000132","019011112586793",37.59,13,0.303,300.06,451.23,62.7,55.1,0.211,72198.2,72210.9,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315209,168681.00
09/21/2014 12:00,1,1.841,ACTIVE,214.6,370.84,60.00,1411315203,"033051125000135","019011112586793",29.64,13,0.288,300.85,450.38,54.3,41.5,0.333,69680.899999976,69693.099999964,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315210,168682.00
09/21/2014 12:00,1,2.725,ACTIVE,214.3,344.11,60.03,1411315203,"040051121000116","019011112586793",27.70,12,0.330,297.61,451.12,75.1,70.5,0.357,81377.100000011,81391.700000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315211,168683.00
09/21/2014 12:00,1,2.735,ACTIVE,214.6,323.83,60.03,1411315203,"040051121000068","019011112586793",25.25,13,0.303,301.52,450.73,68.7,64.7,0.329,74845.699999988,74859.900000036,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315212,168684.00
09/21/2014 12:00,1,2.018,ACTIVE,214.5,323.41,60.00,1411315203,"033051125000118","019011112586793",41.79,13,0.378,300.32,452.78,83.9,80.8,0.399,92751.7,92767.4,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315214,168685.00
09/21/2014 12:00,1,2.071,ACTIVE,214.4,322.72,60.03,1411315203,"033051125000150","019011112586793",41.53,13,0.383,299.68,451.53,85.5,81.8,0.406,91821.199999988,91836.800000012,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315215,168686.00
09/21/2014 12:00,1,2.787,ACTIVE,214.6,331.46,60.03,1411315203,"040051121000185","019011112586793",27.37,13,0.333,300.48,450.65,75.9,71.3,0.362,83508.2,83523.399999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315216,168687.00
09/21/2014 12:00,1,2.833,ACTIVE,214.9,345.65,60.03,1411315203,"040051121000195","019011112586793",27.36,13,0.344,300.67,451.26,77.1,73.7,0.365,81592.400000001,81607.900000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315217,168688.00
09/21/2014 12:00,2,2.850,ACTIVE,217.58,346.86,60.006,1411315203,"274151322000083","019011112586793",30.38,20.00,0,329.13,385.93,87.7,82.7,0.340,263812.6,263812.6,25590,0,0,0,L,1151911521,1,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315218,168689.00
09/21/2014 12:00,2,3.037,ACTIVE,218.48,351.07,60.001,1411315203,"274151322000076","019011112586793",30.95,19.80,0,330.63,384.73,95.2,89.9,0.358,276084.4,276084.4,25589,0,0,0,L,1151911521,1,124.27,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315219,168690.00
09/21/2014 12:00,2,1.889,ACTIVE,217.58,440.94,60.001,1411315203,"274151322000094","019011112586793",41.91,21.00,0,410.28,479.11,80.6,75.9,0.296,198548.7,198548.7,26085,0,0,0,L,1151911521,1,123.81,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315220,168691.00
09/21/2014 12:00,2,2.881,ACTIVE,217.80,351.37,59.996,1411315203,"274151322000052","019011112586793",30.47,19.80,0,330.03,385.03,88.8,83.8,0.331,265081.9,265081.9,25530,0,0,0,L,1151911521,1,123.59,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315221,168692.00
09/21/2014 12:00,2,2.865,ACTIVE,217.80,351.07,60.033,1411315203,"274151322000085","019011112586793",30.57,19.30,0,330.93,384.43,88.6,83.6,0.327,264235.0,264235.0,25495,0,0,0,L,1151911521,1,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315222,168693.00
09/21/2014 12:00,2,2.848,ACTIVE,218.03,349.56,60.001,1411315203,"274151322000087","019011112586793",29.60,30.30,0,330.33,385.63,85.3,80.5,0.314,251169.6,251169.6,25509,0,0,0,L,1151911521,1,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315223,168694.00
09/21/2014 12:00,2,2.844,ACTIVE,217.35,346.56,60.001,1411315203,"274151322000088","019011112586793",30.12,19.00,0,331.23,385.93,86.7,81.8,0.309,256678.5,256678.5,25507,0,0,0,L,1151911521,1,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315224,168695.00
09/21/2014 12:00,2,3.020,ACTIVE,217.58,350.77,60.001,1411315203,"274151322000095","019011112586793",30.71,20.70,0,330.63,385.93,93.9,88.7,0.345,273646.1,273646.1,25585,0,0,0,L,1151911521,1,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315225,168696.00
09/21/2014 12:00,2,1.865,ACTIVE,218.26,447.55,60.001,1411315203,"274151322000068","019011112586793",42.22,21.50,0,406.67,486.93,80.0,75.3,0.296,196813.9,196813.9,26141,0,0,0,L,1151911521,1,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315226,168697.00
09/21/2014 12:00,2,2.877,ACTIVE,217.58,348.66,59.985,1411315203,"274151322000054","019011112586793",30.32,20.00,0,329.43,385.93,88.3,83.3,0.323,261721.0,261721.0,25643,0,0,0,L,1151911521,1,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411315227,168698.00
09/21/2014 12:15,1,3.570,ACTIVE,215.9,354.45,60.07,1411316104,"040051121000097","019011112586793",27.60,15,0.438,299.82,449.14,98.0,93.7,0.445,82656.3,82681.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316106,168699.00
09/21/2014 12:15,1,3.460,ACTIVE,215.0,346.53,60.07,1411316104,"040051121000095","019011112586793",24.98,14,0.379,297.61,448.96,86.0,81.1,0.396,73776.9,73799.6,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316107,168700.00
09/21/2014 12:15,1,2.191,ACTIVE,215.4,331.24,60.03,1411316104,"033051125000132","019011112586793",36.96,15,0.355,297.80,448.79,80.5,76.0,0.380,72210.9,72232.6,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316109,168701.00
09/21/2014 12:15,1,2.174,ACTIVE,215.5,323.12,60.07,1411316104,"033051125000135","019011112586793",36.53,15,0.354,301.52,451.07,79.0,75.9,0.375,69693.099999964,69714.299999952,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316110,168702.00
09/21/2014 12:15,1,3.365,ACTIVE,215.1,324.89,60.03,1411316104,"040051121000116","019011112586793",27.30,13,0.405,299.54,450.97,91.4,86.7,0.428,81391.700000011,81416.700000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316111,168703.00
09/21/2014 12:15,1,3.343,ALERT,215.7,335.65,60.03,1411316104,"040051121000068","019011112586793",24.94,15,0.368,302.63,450.35,82.9,79.1,0.389,74859.900000036,74882.800000012,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1411316113,168704.00
09/21/2014 12:15,1,2.435,ACTIVE,215.2,343.30,60.07,1411316104,"033051125000118","019011112586793",41.19,15,0.450,299.51,458.57,99.8,96.5,0.467,92767.4,92794.6,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316114,168705.00
09/21/2014 12:15,1,2.424,ACTIVE,215.7,346.42,60.03,1411316104,"033051125000150","019011112586793",41.34,14,0.449,300.62,452.89,99.7,96.3,0.463,91836.800000012,91864.300000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316115,168706.00
09/21/2014 12:15,1,3.218,ACTIVE,215.1,329.86,60.03,1411316104,"040051121000185","019011112586793",27.28,14,0.387,299.97,450.61,87.3,83.0,0.404,83523.399999988,83548.000000012,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316116,168707.00
09/21/2014 12:15,1,3.256,ACTIVE,214.8,325.49,60.03,1411316104,"040051121000195","019011112586793",26.97,14,0.389,301.64,451.33,87.3,83.3,0.413,81607.900000001,81632.700000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316118,168708.00
09/21/2014 12:15,2,3.826,ALERT,217.35,349.26,60.033,1411316104,"274151322000083","019011112586793",29.96,24.50,0,301.47,532.31,115.9,110.0,0.460,263841.5,263841.5,25591,0,0,0,L,1151911521,1,124.04,124.49,0400,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316120,168709.00
09/21/2014 12:15,2,4.078,ALERT,218.03,351.07,60.033,1411316104,"274151322000076","019011112586793",30.59,24.30,0,301.17,530.21,126.3,119.9,0.482,276115.1,276115.1,25590,0,0,0,L,1151911521,1,124.49,124.72,0400,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316121,168710.00
09/21/2014 12:15,2,0.258,ALERT,217.58,489.63,60.033,1411316104,"274151322000094","019011112586793",47.09,19.80,0,306.28,522.99,12.4,10.1,0.066,198561.4,198561.4,26086,0,0,0,L,1151911521,1,124.04,124.72,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316123,168711.00
09/21/2014 12:15,2,3.869,ALERT,217.58,353.77,60.033,1411316104,"274151322000052","019011112586793",29.98,23.30,0,299.97,527.80,117.4,111.4,0.446,265110.5,265110.5,25531,0,0,0,L,1151911521,1,123.59,124.72,0400,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316125,168712.00
09/21/2014 12:15,2,3.918,ALERT,217.58,357.98,60.033,1411316104,"274151322000085","019011112586793",29.82,23.00,0,300.57,523.90,118.3,112.2,0.442,264263.5,264263.5,25496,0,0,0,L,1151911521,1,124.72,124.27,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316127,168713.00
09/21/2014 12:15,2,3.852,ALERT,217.58,355.58,60.033,1411316104,"274151322000087","019011112586793",28.86,35.00,0,301.47,528.70,112.5,106.7,0.429,251197.6,251197.6,25510,0,0,0,L,1151911521,1,124.49,124.49,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316129,168714.00
09/21/2014 12:15,2,3.834,ALERT,217.13,359.78,60.033,1411316104,"274151322000088","019011112586793",29.90,22.00,0,301.17,531.71,116.0,110.1,0.424,256706.9,256706.9,25508,0,0,0,L,1151911521,1,124.72,124.04,0400,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316131,168715.00
09/21/2014 12:15,2,4.018,ALERT,217.35,348.66,60.033,1411316104,"274151322000095","019011112586793",30.61,24.50,0,302.37,534.42,124.4,118.2,0.460,273676.2,273676.2,25586,0,0,0,L,1151911521,1,124.49,124.27,0400,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316133,168716.00
09/21/2014 12:15,2,0.271,ALERT,218.26,493.24,60.038,1411316104,"274151322000068","019011112586793",47.35,21.00,0,300.87,535.62,13.0,10.6,0.057,196829.7,196829.7,26142,0,0,0,L,1151911521,1,124.72,124.72,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316135,168717.00
09/21/2014 12:15,2,3.900,ALERT,217.13,361.89,60.043,1411316104,"274151322000054","019011112586793",29.94,23.30,0,301.47,532.91,118.1,112.1,0.446,261749.5,261749.5,25644,0,0,0,L,1151911521,1,124.49,124.04,0400,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411316136,168718.00
09/21/2014 12:30,1,6.179,ACTIVE,217.0,362.53,60.03,1411317004,"040051121000097","019011112586793",27.20,15,0.741,279.86,404.20,167.2,160.2,0.741,82681.5,82708.8,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317006,168719.00
09/21/2014 12:30,1,5.690,ACTIVE,216.4,327.95,60.00,1411317004,"040051121000095","019011112586793",25.07,14,0.640,272.39,448.38,141.9,138.2,0.634,73799.6,73824.6,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317007,168720.00
09/21/2014 12:30,1,3.881,ACTIVE,217.1,339.65,60.00,1411317004,"033051125000132","019011112586793",37.49,15,0.641,273.61,447.55,144.8,138.4,0.644,72232.6,72256.4,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317009,168721.00
09/21/2014 12:30,1,3.371,ACTIVE,216.7,358.17,60.00,1411317004,"033051125000135","019011112586793",36.90,15,0.555,273.26,451.72,123.8,119.9,0.561,69714.299999952,69737.599999964,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317010,168722.00
09/21/2014 12:30,1,8.297,ACTIVE,217.1,376.43,60.03,1411317004,"040051121000116","019011112586793",23.01,13,0.838,280.65,449.89,190.0,181.6,0.842,81416.700000011,81443.600000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317011,168723.00
09/21/2014 12:30,1,7.663,ACTIVE,218.2,323.61,60.00,1411317004,"040051121000068","019011112586793",25.46,15,0.867,272.27,449.99,194.1,188.1,0.854,74882.800000012,74908.199999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317012,168724.00
09/21/2014 12:30,1,4.513,ACTIVE,217.1,396.53,60.00,1411317004,"033051125000118","019011112586793",45.10,15,0.909,288.90,462.63,202.5,195.3,0.887,92794.6,92823.8,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317014,168725.00
09/21/2014 12:30,1,4.333,ACTIVE,217.6,337.93,60.00,1411317004,"033051125000150","019011112586793",44.00,14,0.859,292.02,447.08,189.7,185.7,0.840,91864.300000012,91893.600000024,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317015,168726.00
09/21/2014 12:30,1,4.187,ACTIVE,215.9,335.05,60.03,1411317004,"040051121000185","019011112586793",27.21,14,0.508,277.38,450.23,113.3,109.4,0.516,83548.000000012,83574.899999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317016,168727.00
09/21/2014 12:30,1,4.506,ACTIVE,215.0,359.85,60.03,1411317004,"040051121000195","019011112586793",27.63,14,0.553,277.00,450.67,123.9,118.3,0.562,81632.700000001,81659.800000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317018,168728.00
09/21/2014 12:30,2,5.955,ALERT,217.58,353.47,60.001,1411317004,"274151322000083","019011112586793",29.48,25.30,0,299.37,535.32,178.0,169.9,0.716,263872.4,263872.4,25593,0,0,0,L,1151911521,1,124.27,124.49,0400,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317019,168729.00
09/21/2014 12:30,2,6.705,ALERT,218.48,373.91,60.017,1411317004,"274151322000076","019011112586793",28.01,24.50,0,298.17,528.40,190.3,181.8,0.734,276148.3,276148.3,25592,0,0,0,L,1151911521,1,124.49,125.17,0400,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317021,168730.00
09/21/2014 12:30,2,0.271,ALERT,217.80,501.05,60.001,1411317004,"274151322000094","019011112586793",48.25,19.50,0,302.68,524.50,13.3,10.9,0.071,198565.8,198565.8,26088,0,0,0,L,1151911521,1,124.04,124.94,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317023,168731.00
09/21/2014 12:30,2,6.074,ALERT,217.80,357.68,59.996,1411317004,"274151322000052","019011112586793",29.94,24.50,0,299.07,531.41,184.2,175.9,0.698,265142.4,265142.4,25533,0,0,0,L,1151911521,1,124.04,124.72,0400,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317025,168732.00
09/21/2014 12:30,2,6.541,ALERT,217.80,371.51,60.001,1411317004,"274151322000085","019011112586793",27.19,23.50,0,299.37,525.10,180.4,172.2,0.676,264294.9,264294.9,25498,0,0,0,L,1151911521,1,125.17,124.49,0400,18,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317027,168733.00
09/21/2014 12:30,2,6.461,ALERT,217.58,367.90,60.001,1411317004,"274151322000087","019011112586793",24.81,36.80,0,298.77,528.10,162.7,155.1,0.623,251228.2,251228.2,25512,0,0,0,L,1151911521,1,124.49,124.72,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317029,168734.00
09/21/2014 12:30,2,6.254,ALERT,217.80,368.50,59.996,1411317004,"274151322000088","019011112586793",29.80,22.30,0,298.17,523.29,188.7,180.2,0.698,256738.4,256738.4,25510,0,0,0,L,1151911521,1,124.94,124.49,0400,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317031,168735.00
09/21/2014 12:30,2,6.447,ALERT,217.35,352.57,59.990,1411317004,"274151322000095","019011112586793",29.38,24.50,0,300.57,533.81,192.2,183.6,0.716,273708.7,273708.7,25588,0,0,0,L,1151911521,1,124.72,124.27,0400,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317033,168736.00
09/21/2014 12:30,2,0.283,ALERT,218.71,501.65,59.996,1411317004,"274151322000068","019011112586793",48.56,20.00,0,302.98,522.09,13.9,11.5,0.066,196835.8,196835.8,26144,0,0,0,L,1151911521,1,124.94,124.94,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317035,168737.00
09/21/2014 12:30,2,6.512,ALERT,217.35,373.61,60.006,1411317004,"274151322000054","019011112586793",28.63,24.50,0,299.37,531.41,189.0,180.5,0.716,261781.1,261781.1,25646,0,0,0,L,1151911521,1,124.27,124.49,0400,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317037,168738.00
09/21/2014 12:45,1,7.293,ACTIVE,217.6,342.81,59.96,1411317904,"040051121000097","019011112586793",27.68,15,0.899,298.83,450.92,200.9,194.0,0.884,82708.8,82739.4,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317906,168739.00
09/21/2014 12:45,1,7.234,ACTIVE,216.8,376.51,60.00,1411317904,"040051121000095","019011112586793",24.54,15,0.795,296.74,448.97,176.6,171.4,0.781,73824.6,73851.9,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317907,168740.00
09/21/2014 12:45,1,4.716,ACTIVE,217.3,334.13,59.96,1411317904,"033051125000132","019011112586793",36.75,16,0.768,300.76,447.33,172.4,166.0,0.763,72256.4,72282.7,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317909,168741.00
09/21/2014 12:45,1,4.668,ACTIVE,217.3,337.14,60.00,1411317904,"033051125000135","019011112586793",36.66,15,0.767,302.14,451.81,170.3,166.0,0.748,69737.599999964,69763.399999976,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317910,168742.00
09/21/2014 12:45,1,7.309,ACTIVE,216.1,377.42,60.00,1411317904,"040051121000116","019011112586793",27.30,15,0.895,298.86,450.85,198.6,192.3,0.876,81443.600000011,81474.000000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317911,168743.00
09/21/2014 12:45,1,7.464,ACTIVE,217.3,380.53,59.96,1411317904,"040051121000068","019011112586793",24.52,16,0.818,300.94,450.48,182.1,176.6,0.801,74908.199999988,74936,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317912,168744.00
09/21/2014 12:45,1,4.547,ACTIVE,216.4,381.11,60.00,1411317904,"033051125000118","019011112586793",44.93,16,0.915,311.47,418.03,203.3,197.2,0.899,92823.8,92856.4,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317914,168745.00
09/21/2014 12:45,1,4.496,ACTIVE,216.9,343.97,60.00,1411317904,"033051125000150","019011112586793",45.20,15,0.912,313.05,420.65,202.2,197.1,0.894,91893.600000024,91926.199999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317915,168746.00
09/21/2014 12:45,1,7.412,ACTIVE,217.0,334.82,59.96,1411317904,"040051121000185","019011112586793",27.31,15,0.900,300.22,449.33,201.4,194.4,0.882,83574.899999988,83605.100000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317916,168747.00
09/21/2014 12:45,1,7.365,ACTIVE,216.5,362.01,60.00,1411317904,"040051121000195","019011112586793",27.73,15,0.909,300.85,451.09,203.2,195.8,0.889,81659.800000001,81690.100000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317917,168748.00
09/21/2014 12:45,2,7.527,ACTIVE,217.35,380.52,59.980,1411317904,"274151322000083","019011112586793",29.98,27.50,0,328.22,406.97,228.4,218.5,0.910,263907.5,263907.5,25595,0,0,0,L,1151911521,1,123.81,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317918,168749.00
09/21/2014 12:45,2,7.973,ALERT,218.71,384.73,59.985,1411317904,"274151322000076","019011112586793",30.83,26.80,0,302.98,521.49,248.8,238.3,0.959,276185.7,276185.7,25594,0,0,0,L,1151911521,1,124.49,125.40,0400,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317920,168750.00
09/21/2014 12:45,2,0.264,ALERT,217.58,500.45,59.985,1411317904,"274151322000094","019011112586793",48.39,20.70,0,303.58,525.70,13.0,10.6,0.062,198572.5,198572.5,26090,0,0,0,L,1151911521,1,123.81,125.17,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317922,168751.00
09/21/2014 12:45,2,7.629,ACTIVE,217.80,356.78,59.975,1411317904,"274151322000052","019011112586793",29.94,26.80,0,328.82,407.57,231.2,221.2,0.888,265177.9,265177.9,25535,0,0,0,L,1151911521,1,123.81,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317923,168752.00
09/21/2014 12:45,2,7.730,ACTIVE,217.58,356.78,59.980,1411317904,"274151322000085","019011112586793",29.68,25.50,0,330.03,407.57,232.2,222.2,0.871,264330.2,264330.2,25500,0,0,0,L,1151911521,1,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317924,168753.00
09/21/2014 12:45,2,7.480,ACTIVE,217.35,373.01,59.980,1411317904,"274151322000087","019011112586793",28.94,40.40,0,327.02,406.97,219.5,210.0,0.844,251261.8,251261.8,25514,0,0,0,L,1151911521,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317925,168754.00
09/21/2014 12:45,2,7.596,ACTIVE,217.35,354.97,59.985,1411317904,"274151322000088","019011112586793",29.70,24.50,0,328.82,408.18,228.4,218.5,0.853,256773.3,256773.3,25512,0,0,0,L,1151911521,1,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317926,168755.00
09/21/2014 12:45,2,8.041,ACTIVE,217.80,371.51,59.980,1411317904,"274151322000095","019011112586793",30.24,27.30,0,328.22,414.49,246.1,235.6,0.924,273746.1,273746.1,25590,0,0,0,L,1151911521,1,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317927,168756.00
09/21/2014 12:45,2,0.283,ALERT,218.48,503.16,59.980,1411317904,"274151322000068","019011112586793",48.51,20.00,0,301.17,526.00,13.8,11.4,0.062,196840.0,196840.0,26146,0,0,0,L,1151911521,1,124.72,125.17,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317929,168757.00
09/21/2014 12:45,2,7.664,ACTIVE,217.80,376.92,59.985,1411317904,"274151322000054","019011112586793",29.80,25.50,0,327.92,408.78,231.4,221.4,0.871,261816.4,261816.4,25648,0,0,0,L,1151911521,1,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411317930,168758.00
09/21/2014 13:00,1,6.372,ACTIVE,217.7,330.15,60.03,1411318804,"040051121000097","019011112586793",27.77,17,0.785,292.43,415.46,176.1,169.9,0.775,82739.4,82780,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318807,168759.00
09/21/2014 13:00,1,6.645,ACTIVE,217.3,334.80,60.03,1411318804,"040051121000095","019011112586793",24.17,17,0.719,312.22,395.94,159.8,155.2,0.708,73851.9,73889.8,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318808,168760.00
09/21/2014 13:00,1,4.134,ACTIVE,217.8,360.26,60.07,1411318804,"033051125000132","019011112586793",36.43,17,0.667,313.59,394.31,149.8,144.2,0.670,72282.7,72319.3,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318809,168761.00
09/21/2014 13:00,1,5.156,ACTIVE,217.7,325.57,60.03,1411318804,"033051125000135","019011112586793",31.27,17,0.715,314.37,395.39,160.4,154.8,0.707,69763.399999976,69800,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318811,168762.00
09/21/2014 13:00,1,6.989,ACTIVE,217.3,331.22,60.03,1411318804,"040051121000116","019011112586793",29.20,16,0.910,295.74,400.31,203.0,195.9,0.887,81474.000000011,81514.100000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318812,168763.00
09/21/2014 13:00,1,8.271,ACTIVE,217.8,387.02,60.03,1411318804,"040051121000068","019011112586793",23.89,17,0.876,305.26,402.25,196.6,189.6,0.863,74936,74974.300000012,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318813,168764.00
09/21/2014 13:00,1,4.359,ACTIVE,217.8,382.21,60.03,1411318804,"033051125000118","019011112586793",45.79,17,0.901,299.72,467.63,198.6,194.5,0.869,92856.4,92898.2,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318814,168765.00
09/21/2014 13:00,1,4.373,ACTIVE,218.2,375.96,60.03,1411318804,"033051125000150","019011112586793",45.79,17,0.888,299.85,458.83,199.2,192.4,0.871,91926.199999988,91968.100000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318816,168766.00
09/21/2014 13:00,1,6.771,ACTIVE,217.7,352.53,60.03,1411318804,"040051121000185","019011112586793",27.90,16,0.842,301.94,405.10,188.0,181.8,0.829,83605.100000036,83645.300000024,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318817,168767.00
09/21/2014 13:00,1,7.840,ACTIVE,217.7,331.37,60.03,1411318804,"040051121000195","019011112586793",27.20,17,0.946,296.46,406.19,212.1,204.6,0.923,81690.100000001,81730.500000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318818,168768.00
09/21/2014 13:00,2,6.809,ALERT,217.80,377.82,60.017,1411318804,"274151322000083","019011112586793",29.40,31.50,0,297.26,533.21,202.6,193.6,0.813,263954.4,263954.4,25596,0,0,0,L,1151911521,1,124.04,124.72,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318820,168769.00
09/21/2014 13:00,2,5.689,ALERT,218.48,367.90,60.022,1411318804,"274151322000076","019011112586793",33.24,30.50,0,297.26,530.81,193.2,184.5,0.747,276233.6,276233.6,25596,0,0,0,L,1151911521,1,124.72,125.17,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318822,168770.00
09/21/2014 13:00,2,0.256,ALERT,217.80,492.03,60.028,1411318804,"274151322000094","019011112586793",47.33,20.70,0,302.68,523.29,12.3,9.9,0.066,198577.7,198577.7,26092,0,0,0,L,1151911521,1,124.04,124.94,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318824,168771.00
09/21/2014 13:00,2,6.795,ALERT,218.03,373.61,60.022,1411318804,"274151322000052","019011112586793",29.80,30.30,0,296.96,530.21,205.0,195.9,0.782,265225.3,265225.3,25536,0,0,0,L,1151911521,1,124.04,124.94,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318826,168772.00
09/21/2014 13:00,2,6.922,ALERT,217.80,356.18,60.049,1411318804,"274151322000085","019011112586793",29.10,29.80,0,297.57,516.68,204.1,195.0,0.765,264377.9,264377.9,25501,0,0,0,L,1151911521,1,124.72,124.49,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318828,168773.00
09/21/2014 13:00,2,6.789,ACTIVE,217.58,376.01,60.033,1411318804,"274151322000087","019011112586793",27.79,46.60,0,325.52,408.48,190.9,182.3,0.725,251308.2,251308.2,25515,0,0,0,L,1151911521,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318829,168774.00
09/21/2014 13:00,2,6.809,ALERT,217.35,362.79,60.022,1411318804,"274151322000088","019011112586793",29.20,27.80,0,297.26,532.61,201.2,192.3,0.747,256820.2,256820.2,25513,0,0,0,L,1151911521,1,124.94,124.27,0400,19,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318831,168775.00
09/21/2014 13:00,2,7.178,ALERT,217.58,362.79,60.022,1411318804,"274151322000095","019011112586793",29.88,31.30,0,298.47,532.01,217.0,207.5,0.809,273794.9,273794.9,25591,0,0,0,L,1151911521,1,124.49,124.27,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318833,168776.00
09/21/2014 13:00,2,0.277,ALERT,218.71,495.64,60.022,1411318804,"274151322000068","019011112586793",47.63,20.00,0,400.66,521.79,13.4,11.0,0.062,196842.7,196842.7,26148,0,0,0,L,1151911521,1,124.94,124.94,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318835,168777.00
09/21/2014 13:00,2,6.846,ALERT,217.80,379.92,60.022,1411318804,"274151322000054","019011112586793",29.30,30.30,0,297.26,528.70,203.0,194.0,0.769,261864.0,261864.0,25649,0,0,0,L,1151911521,1,124.49,124.49,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411318837,168778.00
09/21/2014 13:15,1,7.098,ACTIVE,218.1,385.74,60.03,1411319704,"040051121000097","019011112586793",27.29,17,0.861,305.49,401.73,192.7,186.0,0.843,82780,82816.1,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319707,168779.00
09/21/2014 13:15,1,5.580,ACTIVE,217.1,343.21,60.03,1411319704,"040051121000095","019011112586793",24.37,17,0.609,299.98,448.48,135.3,131.3,0.610,73889.8,73922.8,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319708,168780.00
09/21/2014 13:15,1,3.309,ACTIVE,216.9,338.09,60.03,1411319704,"033051125000132","019011112586793",36.25,18,0.529,301.35,447.08,119.3,114.0,0.538,72319.3,72350.9,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319709,168781.00
09/21/2014 13:15,1,2.672,ACTIVE,216.2,353.45,60.07,1411319704,"033051125000135","019011112586793",36.17,18,0.431,303.33,451.60,96.1,92.9,0.445,69800,69831.5,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319710,168782.00
09/21/2014 13:15,1,3.778,ACTIVE,215.4,354.89,60.07,1411319704,"040051121000116","019011112586793",26.96,17,0.452,302.76,397.31,101.3,96.8,0.466,81514.100000011,81550.000000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319712,168783.00
09/21/2014 13:15,1,3.883,ACTIVE,216.5,324.92,60.07,1411319704,"040051121000068","019011112586793",24.19,18,0.414,304.02,450.06,93.5,89.0,0.438,74974.300000012,75007.699999988,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319713,168784.00
09/21/2014 13:15,1,3.013,ACTIVE,215.5,357.99,60.03,1411319704,"033051125000118","019011112586793",40.56,18,0.548,300.52,462.89,121.6,117.4,0.555,92898.2,92936.2,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319714,168785.00
09/21/2014 13:15,1,2.866,ACTIVE,216.1,360.50,60.07,1411319704,"033051125000150","019011112586793",40.72,17,0.522,301.07,459.84,116.1,111.9,0.532,91968.100000024,92006.100000024,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319716,168786.00
09/21/2014 13:15,1,3.900,ACTIVE,216.1,354.14,60.07,1411319704,"040051121000185","019011112586793",26.62,17,0.460,306.11,399.62,103.3,98.8,0.474,83645.300000024,83680.899999988,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319717,168787.00
09/21/2014 13:15,1,4.012,ACTIVE,215.4,331.41,60.03,1411319704,"040051121000195","019011112586793",26.85,18,0.477,300.23,401.40,107.2,102.3,0.496,81730.500000001,81766.100000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319718,168788.00
09/21/2014 13:15,2,6.885,ALERT,217.80,362.49,60.043,1411319704,"274151322000083","019011112586793",29.36,31.50,0,300.87,533.51,204.6,195.5,0.813,263995.9,263995.9,25598,0,0,0,L,1151911521,1,124.27,125.17,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319720,168789.00
