ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/21/2014 13:15,2,6.705,ALERT,218.93,370.90,60.054,1411319704,"274151322000076","019011112586793",30.85,30.30,0,300.57,525.70,209.3,200.1,0.800,276277.6,276277.6,25598,0,0,0,L,1151911521,1,124.72,125.62,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319722,168790.00
09/21/2014 13:15,2,4.391,ALERT,218.26,437.03,60.038,1411319704,"274151322000094","019011112586793",40.51,22.30,0,302.68,526.00,180.2,172.0,0.685,198582.0,198582.0,26094,0,0,0,L,1151911521,1,124.27,125.62,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319724,168791.00
09/21/2014 13:15,2,6.756,ALERT,218.26,369.10,60.038,1411319704,"274151322000052","019011112586793",29.60,30.00,0,300.57,524.80,202.4,193.4,0.773,265267.4,265267.4,25538,0,0,0,L,1151911521,1,123.81,125.40,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319725,168792.00
09/21/2014 13:15,2,6.150,ACTIVE,218.26,359.18,60.038,1411319704,"274151322000085","019011112586793",29.92,29.80,0,331.53,411.48,185.8,177.4,0.694,264420.5,264420.5,25503,0,0,0,L,1151911521,1,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319726,168793.00
09/21/2014 13:15,2,6.402,ACTIVE,218.26,356.18,60.038,1411319704,"274151322000087","019011112586793",27.55,48.50,0,324.32,407.87,178.4,170.3,0.681,251348.4,251348.4,25516,0,0,0,L,1151911521,1,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319727,168794.00
09/21/2014 13:15,2,6.109,ALERT,217.80,360.99,60.038,1411319704,"274151322000088","019011112586793",29.42,28.50,0,302.07,525.70,181.6,173.3,0.672,256861.9,256861.9,25515,0,0,0,L,1151911521,1,124.72,124.72,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319729,168795.00
09/21/2014 13:15,2,6.891,ALERT,218.03,361.29,60.038,1411319704,"274151322000095","019011112586793",30.47,31.30,0,301.47,524.20,212.5,203.1,0.787,273838.7,273838.7,25593,0,0,0,L,1151911521,1,124.72,124.94,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319731,168796.00
09/21/2014 13:15,2,0.268,ALERT,219.16,493.24,60.043,1411319704,"274151322000068","019011112586793",47.51,21.50,0,369.40,524.50,12.9,10.6,0.053,196851.8,196851.8,26150,0,0,0,L,1151911521,1,124.94,125.62,0001,23,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319733,168797.00
09/21/2014 13:15,2,5.893,ALERT,218.03,361.89,60.049,1411319704,"274151322000054","019011112586793",29.96,30.30,0,302.07,530.51,178.4,170.3,0.667,261906.1,261906.1,25651,0,0,0,L,1151911521,1,124.72,124.94,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411319735,168798.00
09/21/2014 13:30,1,7.033,ACTIVE,218.2,382.26,60.03,1411320604,"040051121000097","019011112586793",28.97,19,0.904,288.34,417.35,202.7,195.7,0.880,82816.1,82860.6,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320606,168799.00
09/21/2014 13:30,1,8.460,ACTIVE,217.7,337.56,60.03,1411320604,"040051121000095","019011112586793",23.37,19,0.884,311.41,396.01,196.7,190.7,0.861,73922.8,73965.6,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320607,168800.00
09/21/2014 13:30,1,5.485,ACTIVE,218.3,337.82,60.03,1411320604,"033051125000132","019011112586793",34.93,20,0.845,303.07,446.36,190.6,183.2,0.837,72350.9,72392.4,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320609,168801.00
09/21/2014 13:30,1,5.425,ACTIVE,218.3,377.92,60.03,1411320604,"033051125000135","019011112586793",35.02,19,0.845,304.09,451.43,189.0,183.0,0.830,69831.5,69873.099999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320610,168802.00
09/21/2014 13:30,1,7.147,ACTIVE,217.4,386.92,60.03,1411320604,"040051121000116","019011112586793",28.55,18,0.910,294.80,405.08,203.0,196.5,0.892,81550.000000011,81594.300000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320611,168803.00
09/21/2014 13:30,1,8.667,ACTIVE,217.6,382.78,60.03,1411320604,"040051121000068","019011112586793",23.09,21,0.888,303.98,397.14,199.1,191.8,0.870,75007.699999988,75050.800000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320612,168804.00
09/21/2014 13:30,1,4.448,ACTIVE,217.1,342.16,60.03,1411320604,"033051125000118","019011112586793",44.86,19,0.894,294.10,441.57,198.5,193.2,0.864,92936.2,92981.1,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320614,168805.00
09/21/2014 13:30,1,4.395,ACTIVE,217.9,342.95,60.03,1411320604,"033051125000150","019011112586793",45.21,18,0.893,289.13,447.43,197.7,193.2,0.855,92006.100000024,92051.100000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320615,168806.00
09/21/2014 13:30,1,7.161,ACTIVE,218.1,328.94,60.03,1411320604,"040051121000185","019011112586793",28.57,19,0.907,292.15,410.02,203.5,196.4,0.889,83680.899999988,83725.600000036,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320616,168807.00
09/21/2014 13:30,1,7.163,ACTIVE,217.2,390.28,60.07,1411320604,"040051121000195","019011112586793",28.48,19,0.902,288.87,407.79,203.0,194.1,0.877,81766.100000001,81810.700000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320617,168808.00
09/21/2014 13:30,2,8.881,ALERT,218.93,356.48,60.028,1411320604,"274151322000083","019011112586793",28.21,37.00,0,298.47,538.02,253.6,242.9,1.003,264046.4,264046.4,25600,0,0,0,L,1151911521,1,124.27,125.62,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320619,168809.00
09/21/2014 13:30,2,7.893,ALERT,220.06,363.69,60.012,1411320604,"274151322000076","019011112586793",31.91,34.80,0,299.07,532.31,254.1,243.3,0.990,276329.1,276329.1,25600,0,0,0,L,1151911521,1,124.94,126.30,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320621,168810.00
09/21/2014 13:30,2,0.258,ALERT,219.16,486.93,60.017,1411320604,"274151322000094","019011112586793",46.88,23.00,0,299.37,526.00,12.3,10.0,0.062,198587.6,198587.6,26096,0,0,0,L,1151911521,1,124.27,126.07,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320623,168811.00
09/21/2014 13:30,2,8.428,ALERT,219.16,353.47,59.980,1411320604,"274151322000052","019011112586793",29.86,35.20,0,297.57,531.41,254.9,244.2,0.959,265318.6,265318.6,25540,0,0,0,L,1151911521,1,124.27,125.85,0400,24,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320626,168812.00
09/21/2014 13:30,2,8.639,ALERT,218.93,357.68,59.985,1411320604,"274151322000085","019011112586793",29.10,34.50,0,297.87,526.60,254.3,243.5,0.950,264472.3,264472.3,25504,0,0,0,L,1151911521,1,124.94,125.62,0400,29,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320628,168813.00
09/21/2014 13:30,2,8.859,ACTIVE,219.16,373.31,60.012,1411320604,"274151322000087","019011112586793",26.20,57.00,0,324.32,408.18,234.8,224.7,0.857,251400.3,251400.3,25517,0,0,0,L,1151911521,1,124.49,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320629,168814.00
09/21/2014 13:30,2,8.783,ALERT,218.93,356.78,60.017,1411320604,"274151322000088","019011112586793",28.47,32.80,0,298.77,536.52,252.9,242.2,0.932,256912.4,256912.4,25517,0,0,0,L,1151911521,1,124.94,125.62,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320631,168815.00
09/21/2014 13:30,2,8.078,ALERT,219.16,364.59,60.012,1411320604,"274151322000095","019011112586793",31.21,35.80,0,299.07,532.91,254.7,243.9,0.941,273890.5,273890.5,25595,0,0,0,L,1151911521,1,124.94,125.62,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320633,168816.00
09/21/2014 13:30,2,0.271,ALERT,220.06,490.23,60.012,1411320604,"274151322000068","019011112586793",47.25,22.00,0,303.58,534.72,13.0,10.7,0.053,196854.3,196854.3,26152,0,0,0,L,1151911521,1,125.17,126.07,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320635,168817.00
09/21/2014 13:30,2,8.678,ALERT,219.16,358.88,60.012,1411320604,"274151322000054","019011112586793",28.98,35.20,0,298.47,532.01,254.3,243.5,0.955,261958.5,261958.5,25653,0,0,0,L,1151911521,1,124.94,125.62,0400,25,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411320637,168818.00
09/21/2014 13:45,1,6.721,ACTIVE,218.4,346.29,60.00,1411321504,"040051121000097","019011112586793",30.19,19,0.908,290.07,418.90,201.9,196.3,0.884,82860.6,82900.4,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321506,168819.00
09/21/2014 13:45,1,7.860,ACTIVE,217.5,347.32,60.00,1411321504,"040051121000095","019011112586793",25.97,19,0.914,308.58,396.93,203.1,197.2,0.888,73965.6,74002.8,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321507,168820.00
09/21/2014 13:45,1,5.214,ACTIVE,217.9,330.54,60.00,1411321504,"033051125000132","019011112586793",38.94,21,0.904,302.44,446.67,202.0,195.9,0.878,72392.4,72428,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321508,168821.00
09/21/2014 13:45,1,4.651,ACTIVE,217.9,380.16,60.00,1411321504,"033051125000135","019011112586793",37.87,20,0.790,302.97,450.84,175.3,171.2,0.768,69873.099999964,69908.799999952,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321510,168822.00
09/21/2014 13:45,1,7.597,ACTIVE,216.7,335.04,60.00,1411321504,"040051121000116","019011112586793",24.28,19,0.815,293.17,403.61,183.6,175.8,0.807,81594.300000011,81633.900000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321511,168823.00
09/21/2014 13:45,1,8.636,ACTIVE,218.3,382.64,60.00,1411321504,"040051121000068","019011112586793",23.53,22,0.898,304.70,403.42,202.1,195.0,0.882,75050.800000012,75088,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321512,168824.00
09/21/2014 13:45,1,4.304,ACTIVE,217.3,346.12,60.00,1411321504,"033051125000118","019011112586793",45.95,20,0.877,293.40,462.96,196.8,187.5,0.877,92981.1,93022.6,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321514,168825.00
09/21/2014 13:45,1,4.590,ACTIVE,217.7,337.21,60.00,1411321504,"033051125000150","019011112586793",44.31,19,0.905,294.21,463.22,202.3,195.7,0.885,92051.100000024,92092.600000024,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321515,168826.00
09/21/2014 13:45,1,7.059,ACTIVE,217.4,361.31,60.00,1411321504,"040051121000185","019011112586793",26.35,19,0.833,288.11,413.22,185.0,180.5,0.812,83725.600000036,83765.100000036,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321516,168827.00
09/21/2014 13:45,1,5.593,ACTIVE,215.7,322.30,60.00,1411321504,"040051121000195","019011112586793",26.32,20,0.660,290.94,412.44,146.4,141.5,0.655,81810.700000001,81850.300000001,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321517,168828.00
09/21/2014 13:45,2,8.188,ALERT,218.03,383.53,59.985,1411321504,"274151322000083","019011112586793",30.83,36.50,0,299.67,539.22,254.9,244.2,1.016,264091.8,264091.8,25602,0,0,0,L,1151911521,1,123.81,125.85,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321519,168829.00
09/21/2014 13:45,2,7.648,ALERT,219.39,389.84,59.985,1411321504,"274151322000076","019011112586793",32.90,34.00,0,296.96,533.81,254.1,243.3,0.972,276374.7,276374.7,25602,0,0,0,L,1151911521,1,124.72,126.30,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321521,168830.00
09/21/2014 13:45,2,0.256,ALERT,218.48,493.84,59.985,1411321504,"274151322000094","019011112586793",47.41,24.80,0,303.28,526.00,12.5,10.2,0.062,198606.2,198606.2,26098,0,0,0,L,1151911521,1,123.81,126.07,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321523,168831.00
09/21/2014 13:45,2,7.994,ALERT,218.48,369.10,59.969,1411321504,"274151322000052","019011112586793",31.61,34.50,0,297.57,532.31,256.5,245.7,0.968,265364.5,265364.5,25542,0,0,0,L,1151911521,1,123.81,126.07,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321525,168832.00
09/21/2014 13:45,2,0.018,ALERT,218.48,416.59,59.985,1411321504,"274151322000085","019011112586793",36.56,35.00,0,297.57,526.00,0.0,0.0,0.000,264518.2,264518.2,25506,0,0,0,L,1151911521,1,124.49,125.85,0400,27,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321527,168833.00
09/21/2014 13:45,2,9.230,ALERT,218.48,381.12,59.990,1411321504,"274151322000087","019011112586793",26.56,59.50,0,298.17,529.31,248.2,237.7,0.950,251444.4,251444.4,25518,0,0,0,L,1151911521,1,124.27,125.85,0400,52,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321529,168834.00
09/21/2014 13:45,2,8.189,ALERT,218.03,375.11,59.985,1411321504,"274151322000088","019011112586793",30.79,32.80,0,297.26,534.72,255.2,244.3,0.946,256957.3,256957.3,25519,0,0,0,L,1151911521,1,124.49,125.62,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321531,168835.00
09/21/2014 13:45,2,7.830,ALERT,218.26,376.92,60.006,1411321504,"274151322000095","019011112586793",32.14,35.40,0,298.47,533.51,255.5,244.7,0.946,273935.8,273935.8,25597,0,0,0,L,1151911521,1,124.04,125.62,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321532,168836.00
09/21/2014 13:45,2,0.271,ALERT,219.39,497.75,59.985,1411321504,"274151322000068","019011112586793",47.75,23.30,0,302.98,532.01,13.2,10.8,0.057,196866.1,196866.1,26154,0,0,0,L,1151911521,1,124.72,126.07,0001,24,0,0,0,0,0,0,255,1700,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321534,168837.00
09/21/2014 13:45,2,8.145,ALERT,218.71,371.51,59.980,1411321504,"274151322000054","019011112586793",31.01,34.50,0,297.57,531.71,254.8,244.0,0.950,262004.2,262004.2,25655,0,0,0,L,1151911521,1,124.49,125.62,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411321536,168838.00
09/21/2014 14:00,1,4.051,ACTIVE,217.2,338.51,60.00,1411322404,"040051121000097","019011112586793",27.18,19,0.487,298.73,409.37,109.6,105.1,0.495,82900.4,82937,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322406,168839.00
09/21/2014 14:00,1,4.073,ACTIVE,216.8,354.86,60.00,1411322404,"040051121000095","019011112586793",24.43,19,0.436,309.37,397.92,99.0,94.2,0.450,74002.8,74035.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322408,168840.00
09/21/2014 14:00,1,2.639,ACTIVE,217.5,337.96,60.00,1411322404,"033051125000132","019011112586793",36.29,20,0.418,310.48,398.58,95.3,90.8,0.435,72428,72459.4,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322409,168841.00
09/21/2014 14:00,1,2.702,ACTIVE,217.5,338.47,60.03,1411322404,"033051125000135","019011112586793",36.14,19,0.431,313.99,397.94,97.1,93.6,0.445,69908.799999952,69940.199999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322410,168842.00
09/21/2014 14:00,1,4.480,ACTIVE,216.7,335.36,60.00,1411322404,"040051121000116","019011112586793",26.86,18,0.530,303.02,398.69,119.7,114.5,0.538,81633.900000011,81670.000000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322412,168843.00
09/21/2014 14:00,1,4.974,ACTIVE,218.0,348.15,60.00,1411322404,"040051121000068","019011112586793",24.88,20,0.546,312.06,397.52,123.1,118.6,0.560,75088,75121.300000012,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322413,168844.00
09/21/2014 14:00,1,3.601,ACTIVE,217.4,334.74,60.03,1411322404,"033051125000118","019011112586793",40.87,20,0.659,292.84,449.89,146.5,142.3,0.655,93022.6,93061.7,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322414,168845.00
09/21/2014 14:00,1,3.336,ACTIVE,217.8,367.07,60.03,1411322404,"033051125000150","019011112586793",40.76,19,0.605,306.49,423.25,135.3,131.1,0.605,92092.600000024,92132,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322416,168846.00
09/21/2014 14:00,1,4.463,ACTIVE,217.7,358.43,60.03,1411322404,"040051121000185","019011112586793",26.78,18,0.527,299.47,407.42,118.9,114.2,0.534,83765.100000036,83801.2,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322417,168847.00
09/21/2014 14:00,1,4.431,ACTIVE,216.8,336.38,60.00,1411322404,"040051121000195","019011112586793",26.62,19,0.521,296.68,408.37,117.4,112.5,0.531,81850.300000001,81886.300000001,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322418,168848.00
09/21/2014 14:00,2,4.191,ALERT,218.93,360.69,60.006,1411322404,"274151322000083","019011112586793",29.40,34.80,0,300.27,536.52,124.9,118.6,0.495,264132.3,264132.3,25604,0,0,0,L,1151911521,1,125.17,125.40,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322420,168849.00
09/21/2014 14:00,2,4.416,ALERT,220.29,357.98,60.006,1411322404,"274151322000076","019011112586793",30.26,32.20,0,299.37,529.61,135.3,128.7,0.513,276417.7,276417.7,25604,0,0,0,L,1151911521,1,125.40,126.07,0400,22,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322422,168850.00
09/21/2014 14:00,2,2.816,ALERT,219.61,428.61,60.006,1411322404,"274151322000094","019011112586793",40.12,29.30,0,301.17,534.72,114.7,108.8,0.424,198629.0,198629.0,26100,0,0,0,L,1151911521,1,124.72,125.85,0400,24,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322424,168851.00
09/21/2014 14:00,2,4.189,ALERT,219.61,366.10,60.001,1411322404,"274151322000052","019011112586793",29.76,32.20,0,299.67,528.70,126.2,119.9,0.460,265405.2,265405.2,25544,0,0,0,L,1151911521,1,124.72,125.85,0400,22,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322426,168852.00
09/21/2014 14:00,2,4.182,ALERT,219.61,367.90,60.012,1411322404,"274151322000085","019011112586793",29.58,33.30,0,299.67,521.79,125.1,118.8,0.464,264559.6,264559.6,25508,0,0,0,L,1151911521,1,125.85,125.40,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322428,168853.00
09/21/2014 14:00,2,4.186,ALERT,219.39,365.19,60.006,1411322404,"274151322000087","019011112586793",27.71,58.50,0,300.27,528.70,117.4,111.4,0.438,251483.3,251483.3,25520,0,0,0,L,1151911521,1,125.62,125.62,0400,50,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322430,168854.00
09/21/2014 14:00,2,4.141,ALERT,219.39,362.79,59.969,1411322404,"274151322000088","019011112586793",29.46,31.00,0,299.97,535.32,123.5,117.2,0.446,256996.8,256996.8,25521,0,0,0,L,1151911521,1,126.07,125.40,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322432,168855.00
09/21/2014 14:00,2,4.439,ALERT,219.16,359.78,60.028,1411322404,"274151322000095","019011112586793",29.62,34.00,0,301.47,532.31,133.2,126.7,0.495,273978.7,273978.7,25599,0,0,0,L,1151911521,1,125.40,125.17,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322434,168856.00
09/21/2014 14:00,2,2.850,ALERT,220.06,434.63,60.006,1411322404,"274151322000068","019011112586793",39.84,27.00,0,385.33,523.29,114.8,108.9,0.420,196877.9,196877.9,26156,0,0,0,L,1151911521,1,125.85,126.07,0001,22,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322435,168857.00
09/21/2014 14:00,2,4.184,ALERT,219.39,363.09,60.006,1411322404,"274151322000054","019011112586793",29.60,32.20,0,299.97,529.01,125.3,119.0,0.464,262044.7,262044.7,25657,0,0,0,L,1151911521,1,125.17,125.40,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411322437,168858.00
09/21/2014 14:15,1,4.569,ACTIVE,217.1,328.49,60.00,1411323304,"040051121000097","019011112586793",27.94,17,0.566,317.99,392.37,127.0,122.4,0.570,82937,82962.4,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323307,168859.00
09/21/2014 14:15,1,4.441,ACTIVE,216.6,337.84,60.00,1411323304,"040051121000095","019011112586793",24.81,17,0.487,318.29,384.10,109.6,105.0,0.497,74035.7,74058,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323308,168860.00
09/21/2014 14:15,1,2.827,ACTIVE,216.7,358.97,60.00,1411323304,"033051125000132","019011112586793",36.82,18,0.457,317.51,382.18,103.6,98.9,0.470,72459.4,72480.5,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323309,168861.00
09/21/2014 14:15,1,2.768,ACTIVE,216.8,326.41,60.00,1411323304,"033051125000135","019011112586793",36.50,17,0.449,319.54,383.64,100.5,97.1,0.463,69940.199999988,69961.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323311,168862.00
09/21/2014 14:15,1,4.253,ACTIVE,216.0,329.20,60.00,1411323304,"040051121000116","019011112586793",27.52,17,0.518,317.64,390.44,116.4,111.3,0.532,81670.000000011,81694.900000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323312,168863.00
09/21/2014 14:15,1,4.229,ALERT,216.3,344.41,60.03,1411323304,"040051121000068","019011112586793",24.91,19,0.467,319.25,385.94,104.8,100.5,0.479,75121.300000012,75144.100000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411323314,168864.00
09/21/2014 14:15,1,3.059,ACTIVE,216.5,322.73,60.00,1411323304,"033051125000118","019011112586793",41.42,18,0.565,316.14,390.73,126.0,121.9,0.574,93061.7,93089.8,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323315,168865.00
09/21/2014 14:15,1,3.037,ACTIVE,216.8,361.66,60.00,1411323304,"033051125000150","019011112586793",41.46,17,0.561,314.62,390.70,125.3,121.4,0.569,92132,92160.100000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323316,168866.00
09/21/2014 14:15,1,4.092,ACTIVE,216.7,360.12,60.00,1411323304,"040051121000185","019011112586793",27.22,17,0.491,318.93,392.33,110.8,106.0,0.504,83801.2,83825.800000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323318,168867.00
09/21/2014 14:15,1,4.123,ACTIVE,216.5,331.54,60.00,1411323304,"040051121000195","019011112586793",27.05,18,0.493,318.18,391.19,111.0,106.5,0.508,81886.300000001,81911.100000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323319,168868.00
09/21/2014 14:15,2,4.830,ACTIVE,218.48,362.79,59.996,1411323304,"274151322000083","019011112586793",30.02,32.20,0,335.74,400.36,146.9,139.9,0.579,264161.1,264161.1,25606,0,0,0,L,1151911521,1,124.72,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323320,168869.00
09/21/2014 14:15,2,5.070,ACTIVE,219.61,371.51,60.001,1411323304,"274151322000076","019011112586793",30.87,30.00,0,336.94,403.67,158.4,150.9,0.605,276448.9,276448.9,25606,0,0,0,L,1151911521,1,125.17,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323321,168870.00
09/21/2014 14:15,2,3.209,ACTIVE,218.71,445.75,60.001,1411323304,"274151322000094","019011112586793",41.03,29.30,0,405.47,473.40,134.0,127.4,0.504,198655.3,198655.3,26102,0,0,0,L,1151911521,1,124.27,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323322,168871.00
09/21/2014 14:15,2,4.832,ACTIVE,218.71,368.80,59.996,1411323304,"274151322000052","019011112586793",30.24,29.00,0,335.44,398.56,147.8,140.8,0.561,265434.3,265434.3,25546,0,0,0,L,1151911521,1,124.49,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323323,168872.00
09/21/2014 14:15,2,4.857,ACTIVE,218.93,369.10,59.996,1411323304,"274151322000085","019011112586793",29.92,30.30,0,334.54,398.26,147.1,140.1,0.552,264588.5,264588.5,25510,0,0,0,L,1151911521,1,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323324,168873.00
09/21/2014 14:15,2,4.768,ACTIVE,219.16,363.39,60.001,1411323304,"274151322000087","019011112586793",28.84,56.80,0,336.34,395.25,139.2,132.4,0.521,251510.5,251510.5,25522,0,0,0,L,1151911521,1,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323325,168874.00
09/21/2014 14:15,2,4.787,ACTIVE,218.48,369.10,60.001,1411323304,"274151322000088","019011112586793",29.86,28.30,0,335.74,397.96,144.6,137.7,0.530,257025.2,257025.2,25523,0,0,0,L,1151911521,1,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323325,168875.00
09/21/2014 14:15,2,5.090,ACTIVE,218.93,366.40,59.996,1411323304,"274151322000095","019011112586793",30.49,31.50,0,330.03,403.07,157.2,149.8,0.583,274009.6,274009.6,25601,0,0,0,L,1151911521,1,124.94,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323326,168876.00
09/21/2014 14:15,2,3.121,ACTIVE,219.84,456.57,59.996,1411323304,"274151322000068","019011112586793",42.22,28.30,0,406.97,474.30,133.6,127.0,0.482,196904.4,196904.4,26158,0,0,0,L,1151911521,1,125.17,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323327,168877.00
09/21/2014 14:15,2,4.832,ACTIVE,218.93,367.90,59.996,1411323304,"274151322000054","019011112586793",29.92,30.00,0,334.54,398.56,146.3,139.3,0.544,262073.6,262073.6,25659,0,0,0,L,1151911521,1,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411323328,168878.00
09/21/2014 14:30,1,4.605,ACTIVE,217.2,331.39,60.00,1411324204,"040051121000097","019011112586793",27.34,17,0.558,307.66,421.41,125.3,120.7,0.563,82962.4,82991.3,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324207,168879.00
09/21/2014 14:30,1,4.498,ACTIVE,216.6,332.43,60.00,1411324204,"040051121000095","019011112586793",24.53,17,0.487,310.29,398.43,109.8,105.2,0.495,74058,74083.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324208,168880.00
09/21/2014 14:30,1,2.864,ACTIVE,217.3,343.01,60.00,1411324204,"033051125000132","019011112586793",36.46,18,0.457,312.91,395.01,103.9,98.9,0.476,72480.5,72504.8,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324209,168881.00
09/21/2014 14:30,1,2.832,ACTIVE,217.2,339.38,60.03,1411324204,"033051125000135","019011112586793",36.22,17,0.455,316.90,394.73,102.0,98.4,0.467,69961.5,69985.899999976,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324210,168882.00
09/21/2014 14:30,1,4.410,ACTIVE,216.6,362.44,60.00,1411324204,"040051121000116","019011112586793",27.12,16,0.530,304.69,433.93,119.0,114.2,0.538,81694.900000011,81723.300000011,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324212,168883.00
09/21/2014 14:30,1,4.423,ACTIVE,216.8,325.45,60.00,1411324204,"040051121000068","019011112586793",24.59,18,0.481,310.81,398.76,108.2,103.8,0.495,75144.100000024,75170.100000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324213,168884.00
09/21/2014 14:30,1,3.243,ACTIVE,216.5,346.21,60.00,1411324204,"033051125000118","019011112586793",40.77,18,0.591,306.17,431.85,131.6,127.3,0.593,93089.8,93121.5,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324214,168885.00
09/21/2014 14:30,1,3.236,ACTIVE,217.0,357.73,60.00,1411324204,"033051125000150","019011112586793",40.89,17,0.591,304.92,426.23,131.6,127.6,0.595,92160.100000024,92192.100000024,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324216,168886.00
09/21/2014 14:30,1,4.377,ACTIVE,217.1,343.57,60.00,1411324204,"040051121000185","019011112586793",26.88,17,0.518,306.09,404.56,117.0,112.0,0.530,83825.800000024,83854.100000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324217,168887.00
09/21/2014 14:30,1,4.426,ACTIVE,217.0,354.54,60.00,1411324204,"040051121000195","019011112586793",26.82,18,0.526,307.15,403.46,118.1,113.6,0.536,81911.100000001,81939.500000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324218,168888.00
09/21/2014 14:30,2,4.879,ALERT,218.71,358.28,59.980,1411324204,"274151322000083","019011112586793",29.60,31.30,0,303.88,529.61,146.2,139.1,0.575,264193.7,264193.7,25607,0,0,0,L,1151911521,1,124.27,125.62,0400,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324220,168889.00
09/21/2014 14:30,2,5.107,ACTIVE,219.39,363.99,60.006,1411324204,"274151322000076","019011112586793",30.49,29.80,0,336.04,426.51,157.2,149.9,0.601,276484.4,276484.4,25607,0,0,0,L,1151911521,1,124.72,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324221,168890.00
09/21/2014 14:30,2,0.258,ALERT,218.48,492.34,59.980,1411324204,"274151322000094","019011112586793",47.33,28.80,0,303.28,519.69,12.4,10.1,0.062,198684.0,198684.0,26103,0,0,0,L,1151911521,1,124.49,125.85,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324223,168891.00
09/21/2014 14:30,2,4.850,ACTIVE,218.48,360.69,59.975,1411324204,"274151322000052","019011112586793",29.88,29.00,0,333.63,418.09,146.8,139.7,0.557,265467.4,265467.4,25547,0,0,0,L,1151911521,1,124.27,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324224,168892.00
09/21/2014 14:30,2,4.949,ACTIVE,218.71,368.80,59.990,1411324204,"274151322000085","019011112586793",29.42,30.30,0,335.44,417.79,147.4,140.3,0.548,264621.6,264621.6,25511,0,0,0,L,1151911521,1,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324225,168893.00
09/21/2014 14:30,2,4.883,ACTIVE,218.93,358.88,59.990,1411324204,"274151322000087","019011112586793",28.27,56.50,0,331.83,406.67,139.7,132.9,0.530,251541.8,251541.8,25523,0,0,0,L,1151911521,1,124.72,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324226,168894.00
09/21/2014 14:30,2,4.803,ACTIVE,218.26,360.69,59.985,1411324204,"274151322000088","019011112586793",29.68,27.80,0,333.33,415.39,144.2,137.3,0.530,257057.7,257057.7,25524,0,0,0,L,1151911521,1,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324227,168895.00
09/21/2014 14:30,2,5.084,ALERT,218.71,371.51,59.990,1411324204,"274151322000095","019011112586793",30.40,31.00,0,304.78,522.39,156.5,149.1,0.575,274044.4,274044.4,25602,0,0,0,L,1151911521,1,124.72,125.40,0400,19,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324229,168896.00
09/21/2014 14:30,2,0.268,ALERT,219.61,494.14,59.985,1411324204,"274151322000068","019011112586793",47.51,28.00,0,385.33,519.99,12.8,10.4,0.057,196933.2,196933.2,26159,0,0,0,L,1151911521,1,125.17,125.85,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324231,168897.00
09/21/2014 14:30,2,4.889,ACTIVE,218.93,367.60,59.980,1411324204,"274151322000054","019011112586793",29.62,29.50,0,330.33,417.19,146.6,139.6,0.544,262106.6,262106.6,25660,0,0,0,L,1151911521,1,124.72,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411324231,168898.00
09/21/2014 14:45,1,4.991,ACTIVE,217.7,364.92,60.00,1411325104,"040051121000097","019011112586793",25.68,18,0.569,292.69,419.31,127.5,123.2,0.576,82991.3,83025.3,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325106,168899.00
09/21/2014 14:45,1,4.285,ACTIVE,216.6,343.15,60.00,1411325104,"040051121000095","019011112586793",24.17,18,0.454,313.45,397.25,103.0,97.7,0.470,74083.5,74114.1,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325108,168900.00
09/21/2014 14:45,1,2.813,ACTIVE,217.2,330.09,60.03,1411325104,"033051125000132","019011112586793",35.65,19,0.439,315.73,397.21,99.7,95.1,0.456,72504.8,72533.9,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325109,168901.00
09/21/2014 14:45,1,2.845,ACTIVE,217.4,358.95,60.00,1411325104,"033051125000135","019011112586793",35.72,18,0.450,318.04,395.15,101.1,97.5,0.461,69985.899999976,70015.099999964,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325110,168902.00
09/21/2014 14:45,1,4.408,ACTIVE,216.7,361.61,60.03,1411325104,"040051121000116","019011112586793",26.70,18,0.520,301.83,404.97,117.1,112.0,0.533,81723.300000011,81757.000000011,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325111,168903.00
09/21/2014 14:45,1,6.004,ACTIVE,217.8,339.68,60.00,1411325104,"040051121000068","019011112586793",23.52,20,0.618,304.05,403.62,140.5,133.9,0.629,75170.100000024,75201.100000024,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325113,168904.00
09/21/2014 14:45,1,4.115,ACTIVE,217.5,340.79,60.00,1411325104,"033051125000118","019011112586793",38.75,19,0.716,302.21,439.83,158.7,155.2,0.706,93121.5,93158.7,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325114,168905.00
09/21/2014 14:45,1,3.491,ACTIVE,217.7,330.30,60.03,1411325104,"033051125000150","019011112586793",40.18,18,0.624,303.82,437.53,139.5,135.2,0.626,92192.100000024,92229.400000036,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325115,168906.00
09/21/2014 14:45,1,4.341,ALERT,217.3,353.03,60.00,1411325104,"040051121000185","019011112586793",26.51,18,0.508,307.63,402.09,114.5,110.1,0.521,83854.100000036,83887.800000024,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411325117,168907.00
09/21/2014 14:45,1,4.250,ACTIVE,216.5,343.40,60.03,1411325104,"040051121000195","019011112586793",26.38,19,0.496,284.46,424.11,111.5,107.1,0.507,81939.500000001,81973.300000001,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325118,168908.00
09/21/2014 14:45,2,5.850,ALERT,219.39,360.08,60.006,1411325104,"274151322000083","019011112586793",28.05,31.50,0,299.37,538.02,165.6,157.9,0.650,264231.3,264231.3,25609,0,0,0,L,1151911521,1,125.17,125.85,0400,21,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325120,168909.00
09/21/2014 14:45,2,5.742,ALERT,220.52,359.78,60.006,1411325104,"274151322000076","019011112586793",28.15,30.00,0,298.77,532.31,163.3,155.7,0.614,276524.5,276524.5,25608,0,0,0,L,1151911521,1,125.40,126.30,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325122,168910.00
09/21/2014 14:45,2,3.660,ALERT,219.84,428.61,60.022,1411325104,"274151322000094","019011112586793",39.36,28.80,0,391.64,519.99,145.3,138.3,0.552,198695.3,198695.3,26105,0,0,0,L,1151911521,1,124.94,126.30,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325124,168911.00
09/21/2014 14:45,2,5.553,ALERT,219.61,355.58,60.001,1411325104,"274151322000052","019011112586793",28.19,30.30,0,298.77,532.01,157.8,150.4,0.588,265505.7,265505.7,25548,0,0,0,L,1151911521,1,124.94,126.07,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325126,168912.00
09/21/2014 14:45,2,5.127,ALERT,220.06,355.58,60.006,1411325104,"274151322000085","019011112586793",29.06,31.00,0,298.77,523.29,150.6,143.4,0.544,264659.9,264659.9,25512,0,0,0,L,1151911521,1,125.62,125.62,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325127,168913.00
09/21/2014 14:45,2,5.311,ALERT,219.84,364.29,60.006,1411325104,"274151322000087","019011112586793",27.21,56.80,0,299.97,522.99,145.6,138.6,0.557,251578.9,251578.9,25524,0,0,0,L,1151911521,1,125.62,125.85,0400,48,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325129,168914.00
09/21/2014 14:45,2,5.113,ALERT,219.39,356.48,60.038,1411325104,"274151322000088","019011112586793",28.43,28.80,0,298.77,533.51,146.6,139.6,0.539,257095.3,257095.3,25525,0,0,0,L,1151911521,1,125.62,125.62,0400,21,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325131,168915.00
09/21/2014 14:45,2,5.979,ALERT,219.61,357.98,60.006,1411325104,"274151322000095","019011112586793",28.59,31.80,0,299.97,533.51,172.6,164.7,0.632,274085.5,274085.5,25604,0,0,0,L,1151911521,1,125.85,125.62,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325133,168916.00
09/21/2014 14:45,2,3.639,ALERT,220.52,405.77,60.012,1411325104,"274151322000068","019011112586793",37.03,27.50,0,370.30,519.09,136.4,129.7,0.508,196944.4,196944.4,26161,0,0,0,L,1151911521,1,125.85,126.30,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325135,168917.00
09/21/2014 14:45,2,4.971,ALERT,219.84,363.39,60.006,1411325104,"274151322000054","019011112586793",29.00,30.80,0,298.77,530.51,145.7,138.7,0.544,262144.1,262144.1,25661,0,0,0,L,1151911521,1,125.40,125.62,0400,23,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411325137,168918.00
09/21/2014 15:00,1,4.266,ACTIVE,217.1,354.12,60.03,1411326004,"040051121000097","019011112586793",26.93,19,0.507,289.09,445.02,114.3,109.6,0.519,83025.3,83056.3,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326006,168919.00
09/21/2014 15:00,1,4.267,ACTIVE,216.7,357.98,60.03,1411326004,"040051121000095","019011112586793",23.94,19,0.448,313.10,399.15,101.6,96.7,0.463,74114.1,74141.8,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326008,168920.00
09/21/2014 15:00,1,2.686,ACTIVE,217.6,352.72,60.07,1411326004,"033051125000132","019011112586793",35.89,20,0.420,313.64,397.45,95.9,91.0,0.441,72533.9,72560.2,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326009,168921.00
09/21/2014 15:00,1,2.636,ACTIVE,216.9,347.35,60.03,1411326004,"033051125000135","019011112586793",35.81,19,0.417,318.85,396.93,93.9,90.1,0.436,70015.099999964,70041.599999964,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326011,168922.00
09/21/2014 15:00,1,4.137,ACTIVE,216.8,324.35,60.07,1411326004,"040051121000116","019011112586793",26.76,18,0.489,285.49,440.42,110.1,105.2,0.504,81757.000000011,81787.600000011,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326012,168923.00
09/21/2014 15:00,1,4.173,ACTIVE,217.3,333.58,60.03,1411326004,"040051121000068","019011112586793",24.15,20,0.445,311.54,400.13,100.2,95.9,0.460,75201.100000024,75229.100000024,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326013,168924.00
09/21/2014 15:00,1,3.017,ACTIVE,216.7,330.27,60.07,1411326004,"033051125000118","019011112586793",40.58,19,0.548,297.04,460.55,121.8,117.9,0.554,93158.7,93192.4,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326014,168925.00
09/21/2014 15:00,1,3.014,ACTIVE,216.4,343.27,60.03,1411326004,"033051125000150","019011112586793",40.68,19,0.544,302.46,469.14,122.0,117.2,0.554,92229.400000036,92263,103,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326016,168926.00
09/21/2014 15:00,1,4.081,ACTIVE,217.0,357.10,60.03,1411326004,"040051121000185","019011112586793",26.57,18,0.478,288.98,442.69,107.9,103.3,0.491,83887.800000024,83918.399999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326017,168927.00
09/21/2014 15:00,1,4.119,ACTIVE,216.2,334.85,60.03,1411326004,"040051121000195","019011112586793",26.43,19,0.481,283.89,444.06,108.3,103.7,0.494,81973.300000001,82003.800000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326019,168928.00
09/21/2014 15:00,2,4.508,ALERT,219.16,354.97,60.033,1411326004,"274151322000083","019011112586793",29.10,33.30,0,302.37,533.51,132.8,126.2,0.521,264266.3,264266.3,25611,0,0,0,L,1151911521,1,124.72,125.85,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326020,168929.00
09/21/2014 15:00,2,4.664,ALERT,220.06,350.17,60.054,1411326004,"274151322000076","019011112586793",30.18,31.30,0,302.07,523.90,142.6,135.7,0.548,276561.9,276561.9,25610,0,0,0,L,1151911521,1,125.17,126.30,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326022,168930.00
09/21/2014 15:00,2,3.092,ALERT,219.39,416.59,60.033,1411326004,"274151322000094","019011112586793",38.68,29.50,0,301.47,531.11,120.3,114.2,0.451,198718.6,198718.6,26107,0,0,0,L,1151911521,1,124.49,126.30,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326024,168931.00
09/21/2014 15:00,2,4.479,ALERT,219.16,365.80,60.028,1411326004,"274151322000052","019011112586793",29.36,31.30,0,301.77,531.41,133.1,126.6,0.499,265540.5,265540.5,25550,0,0,0,L,1151911521,1,124.49,125.85,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326026,168932.00
09/21/2014 15:00,2,4.506,ACTIVE,219.39,362.79,60.033,1411326004,"274151322000085","019011112586793",29.16,31.80,0,328.52,412.38,133.0,126.5,0.491,264695.6,264695.6,25514,0,0,0,L,1151911521,1,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326027,168933.00
09/21/2014 15:00,2,4.467,ACTIVE,219.39,361.59,60.028,1411326004,"274151322000087","019011112586793",27.73,57.70,0,331.83,407.87,125.4,119.1,0.473,251612.8,251612.8,25526,0,0,0,L,1151911521,1,125.17,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326028,168934.00
