ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/21/2014 15:00,2,4.400,ALERT,218.93,352.87,60.033,1411326004,"274151322000088","019011112586793",29.22,29.30,0,302.37,532.31,130.2,123.7,0.477,257129.8,257129.8,25527,0,0,0,L,1151911521,1,125.17,125.40,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326030,168935.00
09/21/2014 15:00,2,4.705,ALERT,219.16,355.88,60.028,1411326004,"274151322000095","019011112586793",29.78,33.00,0,302.98,531.41,141.8,135.0,0.521,274123.0,274123.0,25606,0,0,0,L,1151911521,1,125.17,125.62,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326032,168936.00
09/21/2014 15:00,2,0.258,ALERT,220.29,484.82,60.033,1411326004,"274151322000068","019011112586793",46.58,25.80,0,303.58,523.29,12.2,9.8,0.053,196961.0,196961.0,26163,0,0,0,L,1151911521,1,125.40,126.07,0001,25,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326034,168937.00
09/21/2014 15:00,2,4.465,ALERT,218.93,349.86,60.028,1411326004,"274151322000054","019011112586793",29.24,32.00,0,302.37,530.51,132.2,125.7,0.491,262179.0,262179.0,25663,0,0,0,L,1151911521,1,124.72,125.62,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326035,168938.00
09/21/2014 15:15,1,3.950,ACTIVE,217.1,359.31,60.03,1411326904,"040051121000097","019011112586793",27.26,18,0.474,317.30,394.59,107.1,102.6,0.490,83056.3,83083,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326907,168939.00
09/21/2014 15:15,1,3.914,ACTIVE,216.4,353.06,60.03,1411326904,"040051121000095","019011112586793",24.42,18,0.418,317.63,385.03,95.1,90.4,0.431,74141.8,74165.3,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326908,168940.00
09/21/2014 15:15,1,2.497,ACTIVE,217.0,332.65,60.03,1411326904,"033051125000132","019011112586793",36.06,19,0.394,318.76,383.74,89.6,85.3,0.418,72560.2,72582.7,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326909,168941.00
09/21/2014 15:15,1,2.437,ACTIVE,216.9,353.75,60.00,1411326904,"033051125000135","019011112586793",36.01,19,0.387,318.90,385.06,87.3,83.7,0.408,70041.599999964,70064.099999964,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326911,168942.00
09/21/2014 15:15,1,3.821,ACTIVE,216.2,329.88,60.03,1411326904,"040051121000116","019011112586793",26.98,18,0.455,316.61,390.58,102.5,97.8,0.471,81787.600000011,81814.000000011,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326912,168943.00
09/21/2014 15:15,1,3.789,ACTIVE,216.9,352.54,60.03,1411326904,"040051121000068","019011112586793",24.65,20,0.412,318.69,387.22,92.9,88.7,0.431,75229.100000024,75253.100000024,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326913,168944.00
09/21/2014 15:15,1,2.777,ACTIVE,216.8,340.75,60.00,1411326904,"033051125000118","019011112586793",40.73,19,0.504,301.34,408.03,112.5,109.0,0.512,93192.4,93221.9,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326914,168945.00
09/21/2014 15:15,1,2.767,ACTIVE,217.0,335.01,60.00,1411326904,"033051125000150","019011112586793",40.80,18,0.502,306.79,407.89,112.3,108.4,0.514,92263,92292.600000024,105,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326916,168946.00
09/21/2014 15:15,1,3.730,ACTIVE,217.0,340.01,60.03,1411326904,"040051121000185","019011112586793",26.84,18,0.440,319.27,393.17,99.6,95.1,0.455,83918.399999988,83944.4,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326917,168947.00
09/21/2014 15:15,1,3.778,ACTIVE,217.1,346.83,60.00,1411326904,"040051121000195","019011112586793",26.71,19,0.445,317.57,393.07,100.4,96.3,0.459,82003.800000001,82030.000000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326918,168948.00
09/21/2014 15:15,2,4.209,ACTIVE,218.71,349.26,60.006,1411326904,"274151322000083","019011112586793",29.52,33.00,0,335.44,402.46,125.8,119.5,0.495,264297.0,264297.0,25613,0,0,0,L,1151911521,1,124.72,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326919,168949.00
09/21/2014 15:15,2,4.400,ACTIVE,219.61,351.67,60.006,1411326904,"274151322000076","019011112586793",30.26,30.80,0,336.34,406.97,134.8,128.2,0.517,276595.0,276595.0,25612,0,0,0,L,1151911521,1,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326920,168950.00
09/21/2014 15:15,2,2.775,ACTIVE,218.93,434.33,60.012,1411326904,"274151322000094","019011112586793",40.79,31.30,0,404.27,475.80,114.9,108.9,0.433,198746.6,198746.6,26109,0,0,0,L,1151911521,1,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326921,168951.00
09/21/2014 15:15,2,4.156,ACTIVE,218.93,358.28,60.006,1411326904,"274151322000052","019011112586793",29.82,30.30,0,333.63,402.16,125.5,119.2,0.468,265571.3,265571.3,25552,0,0,0,L,1151911521,1,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326922,168952.00
09/21/2014 15:15,2,4.268,ACTIVE,219.39,350.77,60.006,1411326904,"274151322000085","019011112586793",29.38,31.30,0,335.44,404.57,127.0,120.6,0.473,264726.4,264726.4,25515,0,0,0,L,1151911521,1,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326923,168953.00
09/21/2014 15:15,2,4.225,ACTIVE,219.16,350.77,60.012,1411326904,"274151322000087","019011112586793",28.05,57.00,0,335.14,400.66,120.0,113.9,0.446,251641.8,251641.8,25527,0,0,0,L,1151911521,1,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326924,168954.00
09/21/2014 15:15,2,4.150,ACTIVE,218.71,356.78,59.996,1411326904,"274151322000088","019011112586793",29.38,29.30,0,335.44,402.46,123.5,117.3,0.451,257160.0,257160.0,25529,0,0,0,L,1151911521,1,125.40,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326925,168955.00
09/21/2014 15:15,2,4.439,ACTIVE,218.93,358.28,60.012,1411326904,"274151322000095","019011112586793",29.96,32.40,0,333.03,406.37,134.7,128.0,0.499,274155.9,274155.9,25608,0,0,0,L,1151911521,1,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326926,168956.00
09/21/2014 15:15,2,2.814,ALERT,219.61,430.42,60.006,1411326904,"274151322000068","019011112586793",40.28,29.50,0,357.38,519.39,115.3,109.4,0.429,196980.7,196980.7,26165,0,0,0,L,1151911521,1,125.62,125.62,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326928,168957.00
09/21/2014 15:15,2,4.244,ACTIVE,218.93,352.87,60.006,1411326904,"274151322000054","019011112586793",29.24,31.30,0,334.24,403.67,125.6,119.3,0.468,262209.7,262209.7,25665,0,0,0,L,1151911521,1,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411326929,168958.00
09/21/2014 15:30,1,6.986,ACTIVE,219.5,330.81,60.03,1411327806,"040051121000097","019011112586793",26.85,20,0.825,303.45,451.09,186.6,180.4,0.809,83083,83120.4,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327808,168959.00
09/21/2014 15:30,1,6.946,ACTIVE,218.6,359.12,60.03,1411327806,"040051121000095","019011112586793",23.70,20,0.730,301.64,448.37,163.8,158.4,0.716,74165.3,74198.5,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327810,168960.00
09/21/2014 15:30,1,4.416,ACTIVE,219.4,367.70,60.03,1411327806,"033051125000132","019011112586793",35.85,21,0.694,305.19,447.54,157.5,151.3,0.690,72582.7,72614.3,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327811,168961.00
09/21/2014 15:30,1,4.431,ACTIVE,219.3,328.68,60.03,1411327806,"033051125000135","019011112586793",35.30,20,0.692,306.88,451.65,155.6,150.8,0.685,70064.099999964,70095.899999976,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327812,168962.00
09/21/2014 15:30,1,6.912,ACTIVE,218.7,335.33,60.03,1411327806,"040051121000116","019011112586793",26.69,19,0.817,302.90,451.75,183.5,177.2,0.801,81814.000000011,81850.900000011,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327813,168963.00
09/21/2014 15:30,1,6.988,ACTIVE,218.5,372.56,60.00,1411327806,"040051121000068","019011112586793",23.83,22,0.736,306.18,450.09,165.7,159.6,0.729,75253.100000024,75286.800000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327815,168964.00
09/21/2014 15:30,1,5.253,ACTIVE,219.0,365.63,60.03,1411327806,"033051125000118","019011112586793",38.86,21,0.906,304.77,450.71,203.1,196.7,0.884,93221.9,93261.9,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327816,168965.00
09/21/2014 15:30,1,5.245,ACTIVE,218.8,388.33,60.00,1411327806,"033051125000150","019011112586793",38.91,20,0.904,304.52,453.16,203.1,196.1,0.884,92292.600000024,92332.800000012,107,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327817,168966.00
09/21/2014 15:30,1,7.034,ACTIVE,219.3,381.62,60.03,1411327806,"040051121000185","019011112586793",26.36,20,0.820,304.47,451.04,184.5,178.1,0.799,83944.4,83981.7,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327819,168967.00
09/21/2014 15:30,1,7.071,ACTIVE,218.5,325.49,60.00,1411327806,"040051121000195","019011112586793",26.41,21,0.824,304.42,451.01,185.8,178.7,0.810,82030.000000001,82067.600000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327820,168968.00
09/21/2014 15:30,2,7.258,ACTIVE,220.29,378.72,60.017,1411327806,"274151322000083","019011112586793",29.02,33.00,0,331.53,406.97,213.3,203.9,0.844,264340.0,264340.0,25614,0,0,0,L,1151911521,1,126.07,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327821,168969.00
09/21/2014 15:30,2,7.654,ACTIVE,221.87,362.49,60.012,1411327806,"274151322000076","019011112586793",29.42,32.20,0,331.53,413.89,228.0,218.1,0.866,276640.9,276640.9,25613,0,0,0,L,1151911521,1,126.30,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327822,168970.00
09/21/2014 15:30,2,4.869,ACTIVE,220.97,448.45,60.017,1411327806,"274151322000094","019011112586793",40.16,32.00,0,334.24,484.82,197.5,188.7,0.747,198786.6,198786.6,26110,0,0,0,L,1151911521,1,125.85,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327823,168971.00
09/21/2014 15:30,2,7.205,ACTIVE,220.74,369.70,60.017,1411327806,"274151322000052","019011112586793",29.20,31.80,0,331.83,412.38,212.9,203.5,0.795,265614.3,265614.3,25553,0,0,0,L,1151911521,1,125.62,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327824,168972.00
09/21/2014 15:30,2,7.354,ACTIVE,221.19,380.82,60.012,1411327806,"274151322000085","019011112586793",28.67,32.20,0,327.92,412.08,213.5,204.1,0.791,264769.7,264769.7,25516,0,0,0,L,1151911521,1,126.98,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327825,168973.00
09/21/2014 15:30,2,7.283,ACTIVE,221.19,356.18,60.012,1411327806,"274151322000087","019011112586793",27.14,58.30,0,331.53,407.57,200.0,191.1,0.742,251682.5,251682.5,25528,0,0,0,L,1151911521,1,126.53,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327826,168974.00
09/21/2014 15:30,2,7.186,ACTIVE,220.74,377.82,60.012,1411327806,"274151322000088","019011112586793",28.73,30.30,0,328.22,411.18,208.9,199.7,0.765,257202.3,257202.3,25530,0,0,0,L,1151911521,1,126.98,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327826,168975.00
09/21/2014 15:30,2,7.717,ACTIVE,220.52,359.78,60.012,1411327806,"274151322000095","019011112586793",29.24,34.30,0,325.52,409.68,228.5,218.6,0.835,274201.7,274201.7,25609,0,0,0,L,1151911521,1,126.53,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327827,168976.00
09/21/2014 15:30,2,4.895,ALERT,222.10,431.02,60.017,1411327806,"274151322000068","019011112586793",39.92,28.00,0,307.78,526.00,197.8,189.0,0.742,196998.9,196998.9,26167,0,0,0,L,1151911521,1,126.53,126.53,0001,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327829,168977.00
09/21/2014 15:30,2,7.250,ACTIVE,221.19,378.12,60.012,1411327806,"274151322000054","019011112586793",28.82,32.60,0,327.62,408.78,211.7,202.4,0.778,262252.6,262252.6,25666,0,0,0,L,1151911521,1,126.53,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411327830,168978.00
09/21/2014 15:45,1,4.606,ACTIVE,217.0,343.05,60.03,1411328704,"040051121000097","019011112586793",27.06,20,0.557,304.03,451.03,124.0,119.9,0.555,83120.4,83152,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328707,168979.00
09/21/2014 15:45,1,4.411,ACTIVE,216.8,324.66,60.07,1411328704,"040051121000095","019011112586793",24.08,20,0.467,300.90,449.04,105.7,100.9,0.479,74198.5,74226.3,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328708,168980.00
09/21/2014 15:45,1,2.882,ACTIVE,217.3,341.37,60.07,1411328704,"033051125000132","019011112586793",35.76,22,0.448,304.45,447.41,102.5,96.9,0.467,72614.3,72640.6,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328709,168981.00
09/21/2014 15:45,1,3.950,ACTIVE,218.2,356.37,60.03,1411328704,"033051125000135","019011112586793",33.07,20,0.575,306.05,451.70,130.0,124.6,0.578,70095.899999976,70122.199999988,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328710,168982.00
09/21/2014 15:45,1,6.692,ACTIVE,217.6,332.07,60.03,1411328704,"040051121000116","019011112586793",26.68,19,0.792,302.31,451.60,177.6,171.4,0.782,81850.900000011,81881.900000011,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328712,168983.00
09/21/2014 15:45,1,6.711,ACTIVE,218.2,344.39,60.03,1411328704,"040051121000068","019011112586793",24.00,22,0.711,304.38,449.98,160.2,153.9,0.709,75286.800000012,75314.900000036,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328713,168984.00
09/21/2014 15:45,1,4.899,ACTIVE,218.2,385.76,60.03,1411328704,"033051125000118","019011112586793",40.58,21,0.885,304.57,450.59,197.8,191.5,0.865,93261.9,93296.2,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328714,168985.00
09/21/2014 15:45,1,4.853,ACTIVE,218.5,372.19,60.03,1411328704,"033051125000150","019011112586793",40.88,20,0.882,303.90,454.27,197.4,191.4,0.864,92332.800000012,92367.199999988,109,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328715,168986.00
09/21/2014 15:45,1,6.654,ACTIVE,218.6,370.46,60.03,1411328704,"040051121000185","019011112586793",26.60,20,0.784,304.05,451.26,176.1,170.0,0.774,83981.7,84012.8,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328717,168987.00
09/21/2014 15:45,1,6.706,ACTIVE,218.5,326.38,60.03,1411328704,"040051121000195","019011112586793",26.52,21,0.786,304.14,451.76,176.9,170.3,0.777,82067.600000001,82098.700000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328718,168988.00
09/21/2014 15:45,2,6.234,ACTIVE,219.61,372.71,60.033,1411328704,"274151322000083","019011112586793",29.26,35.20,0,331.23,400.66,184.4,176.0,0.738,264376.2,264376.2,25615,0,0,0,L,1151911521,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328719,168989.00
09/21/2014 15:45,2,6.262,ACTIVE,220.29,372.41,60.028,1411328704,"274151322000076","019011112586793",29.98,33.00,0,329.43,405.17,189.7,181.2,0.720,276679.5,276679.5,25614,0,0,0,L,1151911521,1,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328720,168990.00
09/21/2014 15:45,2,4.092,ACTIVE,219.61,448.15,60.033,1411328704,"274151322000094","019011112586793",40.83,32.80,0,335.44,476.41,167.8,160.1,0.645,198819.9,198819.9,26111,0,0,0,L,1151911521,1,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328721,168991.00
09/21/2014 15:45,2,6.002,ACTIVE,219.61,370.90,60.028,1411328704,"274151322000052","019011112586793",29.22,32.80,0,329.43,400.06,177.3,169.2,0.667,265650.3,265650.3,25554,0,0,0,L,1151911521,1,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328722,168992.00
09/21/2014 15:45,2,6.279,ACTIVE,219.61,369.70,60.038,1411328704,"274151322000085","019011112586793",29.06,34.30,0,328.22,401.26,184.5,176.2,0.685,264805.9,264805.9,25517,0,0,0,L,1151911521,1,126.07,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328723,168993.00
09/21/2014 15:45,2,6.256,ACTIVE,219.39,362.79,60.049,1411328704,"274151322000087","019011112586793",27.51,59.00,0,330.93,398.26,173.9,166.0,0.658,251716.5,251716.5,25529,0,0,0,L,1151911521,1,125.40,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328724,168994.00
09/21/2014 15:45,2,5.918,ACTIVE,219.39,359.18,60.038,1411328704,"274151322000088","019011112586793",28.92,31.50,0,329.73,399.76,173.1,165.1,0.628,257237.6,257237.6,25531,0,0,0,L,1151911521,1,126.07,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328725,168995.00
09/21/2014 15:45,2,6.598,ACTIVE,219.61,351.67,60.028,1411328704,"274151322000095","019011112586793",29.62,35.60,0,326.12,404.57,197.4,188.7,0.725,274240.4,274240.4,25610,0,0,0,L,1151911521,1,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328726,168996.00
09/21/2014 15:45,2,4.012,ACTIVE,220.74,436.73,60.038,1411328704,"274151322000068","019011112586793",40.33,31.50,0,335.44,479.11,164.4,156.7,0.610,197032.2,197032.2,26169,0,0,0,L,1151911521,1,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328727,168997.00
09/21/2014 15:45,2,5.973,ACTIVE,219.61,367.60,60.033,1411328704,"274151322000054","019011112586793",29.12,33.30,0,328.52,400.96,175.7,167.7,0.667,262288.5,262288.5,25667,0,0,0,L,1151911521,1,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411328727,168998.00
09/21/2014 16:00,1,5.949,ACTIVE,218.6,368.16,60.03,1411329604,"040051121000097","019011112586793",26.67,21,0.700,303.64,450.16,157.8,152.0,0.695,83152,83191.7,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329606,168999.00
09/21/2014 16:00,1,5.895,ACTIVE,217.8,363.17,60.03,1411329604,"040051121000095","019011112586793",23.69,22,0.618,301.02,448.30,139.0,134.0,0.617,74226.3,74261.3,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329608,169000.00
09/21/2014 16:00,1,3.764,ACTIVE,218.0,332.91,60.03,1411329604,"033051125000132","019011112586793",35.47,22,0.586,306.86,444.89,132.8,127.1,0.591,72640.6,72673.8,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329609,169001.00
09/21/2014 16:00,1,3.759,ACTIVE,218.6,358.73,60.03,1411329604,"033051125000135","019011112586793",35.17,21,0.586,305.78,450.22,131.5,127.3,0.588,70122.199999988,70155.599999964,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329610,169002.00
09/21/2014 16:00,1,5.894,ACTIVE,217.4,326.69,60.00,1411329604,"040051121000116","019011112586793",26.56,20,0.694,302.42,450.34,155.8,149.9,0.691,81881.900000011,81921.200000011,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329611,169003.00
09/21/2014 16:00,1,5.947,ACTIVE,217.7,365.37,60.00,1411329604,"040051121000068","019011112586793",23.75,23,0.622,306.16,449.21,140.5,134.8,0.627,75314.900000036,75350.199999988,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329613,169004.00
09/21/2014 16:00,1,4.353,ACTIVE,217.8,376.25,60.03,1411329604,"033051125000118","019011112586793",40.20,22,0.778,305.21,448.94,174.1,168.5,0.768,93296.2,93340.2,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329614,169005.00
09/21/2014 16:00,1,4.328,ACTIVE,217.9,347.78,60.00,1411329604,"033051125000150","019011112586793",40.44,21,0.779,305.13,453.00,174.2,168.6,0.762,92367.199999988,92411.300000012,111,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329615,169006.00
09/21/2014 16:00,1,6.012,ACTIVE,218.4,326.20,60.00,1411329604,"040051121000185","019011112586793",26.05,20,0.692,305.00,450.24,155.8,150.7,0.689,84012.8,84052.2,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329616,169007.00
09/21/2014 16:00,1,6.006,ACTIVE,218.1,372.90,60.03,1411329604,"040051121000195","019011112586793",26.24,22,0.696,305.47,449.98,156.8,150.9,0.692,82098.700000001,82138.100000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329618,169008.00
09/21/2014 16:00,2,6.268,ACTIVE,220.06,368.20,59.996,1411329604,"274151322000083","019011112586793",28.63,38.20,0,330.63,397.96,181.7,173.4,0.698,264421.3,264421.3,25616,0,0,0,L,1151911521,1,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329619,169009.00
09/21/2014 16:00,2,6.447,ACTIVE,221.19,358.28,60.001,1411329604,"274151322000076","019011112586793",29.58,35.60,0,333.93,402.77,193.0,184.3,0.734,276727.8,276727.8,25615,0,0,0,L,1151911521,1,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329620,169010.00
09/21/2014 16:00,2,4.174,ACTIVE,220.29,431.92,59.996,1411329604,"274151322000094","019011112586793",39.40,35.20,0,360.38,471.60,166.7,159.0,0.632,198861.5,198861.5,26112,0,0,0,L,1151911521,1,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329621,169011.00
09/21/2014 16:00,2,6.119,ACTIVE,220.29,358.28,59.996,1411329604,"274151322000052","019011112586793",29.04,35.00,0,331.23,398.26,179.9,171.7,0.676,265695.3,265695.3,25555,0,0,0,L,1151911521,1,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329622,169012.00
09/21/2014 16:00,2,6.246,ACTIVE,220.29,375.41,59.990,1411329604,"274151322000085","019011112586793",28.63,35.60,0,333.33,397.96,180.8,172.5,0.676,264851.0,264851.0,25518,0,0,0,L,1151911521,1,126.30,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329623,169013.00
09/21/2014 16:00,2,6.203,ACTIVE,220.06,376.31,60.001,1411329604,"274151322000087","019011112586793",27.00,61.70,0,332.13,395.55,169.5,161.7,0.636,251758.7,251758.7,25530,0,0,0,L,1151911521,1,125.85,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329624,169014.00
09/21/2014 16:00,2,6.107,ACTIVE,220.29,354.37,60.001,1411329604,"274151322000088","019011112586793",28.65,33.80,0,333.33,397.05,176.9,168.9,0.645,257281.8,257281.8,25532,0,0,0,L,1151911521,1,126.30,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329625,169015.00
09/21/2014 16:00,2,6.521,ACTIVE,220.06,359.18,59.969,1411329604,"274151322000095","019011112586793",29.34,38.20,0,329.43,401.86,193.6,184.9,0.716,274288.7,274288.7,25611,0,0,0,L,1151911521,1,126.30,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329626,169016.00
09/21/2014 16:00,2,4.137,ACTIVE,221.19,440.94,59.996,1411329604,"274151322000068","019011112586793",39.98,33.80,0,342.05,471.30,169.1,161.3,0.623,197074.0,197074.0,26170,0,0,0,L,1151911521,1,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329627,169017.00
09/21/2014 16:00,2,6.219,ACTIVE,220.29,361.29,60.001,1411329604,"274151322000054","019011112586793",28.49,36.00,0,330.63,398.26,179.1,170.9,0.663,262333.3,262333.3,25668,0,0,0,L,1151911521,1,126.07,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411329628,169018.00
09/21/2014 16:15,1,5.547,ACTIVE,217.8,337.40,60.03,1411330504,"040051121000097","019011112586793",26.92,21,0.660,304.61,450.80,148.6,143.1,0.660,83191.7,83225.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330507,169019.00
09/21/2014 16:15,1,5.433,ACTIVE,217.4,365.83,60.03,1411330504,"040051121000095","019011112586793",24.26,21,0.583,302.00,448.86,131.1,126.0,0.587,74261.3,74291.1,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330508,169020.00
09/21/2014 16:15,1,3.526,ACTIVE,217.8,341.15,60.00,1411330504,"033051125000132","019011112586793",35.60,22,0.551,304.75,447.92,124.9,119.6,0.561,72673.8,72702.1,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330509,169021.00
09/21/2014 16:15,1,3.494,ACTIVE,217.8,339.94,60.03,1411330504,"033051125000135","019011112586793",35.67,21,0.552,306.60,450.49,124.0,119.7,0.560,70155.599999964,70184,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330510,169022.00
09/21/2014 16:15,1,5.541,ACTIVE,216.8,340.13,60.00,1411330504,"040051121000116","019011112586793",26.64,20,0.655,303.46,451.10,146.9,141.1,0.657,81921.200000011,81954.500000011,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330512,169023.00
09/21/2014 16:15,1,5.522,ALERT,217.0,365.49,60.03,1411330504,"040051121000068","019011112586793",24.11,23,0.590,306.04,448.76,132.4,127.1,0.594,75350.199999988,75380.400000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411330513,169024.00
09/21/2014 16:15,1,4.028,ACTIVE,217.7,330.86,60.03,1411330504,"033051125000118","019011112586793",40.76,22,0.731,304.71,450.17,163.3,158.1,0.727,93340.2,93377.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330514,169025.00
09/21/2014 16:15,1,4.059,ACTIVE,217.9,375.31,60.00,1411330504,"033051125000150","019011112586793",40.54,21,0.732,304.40,452.88,163.7,158.6,0.729,92411.300000012,92448.900000036,113,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330516,169026.00
09/21/2014 16:15,1,5.557,ACTIVE,217.7,371.70,60.03,1411330504,"040051121000185","019011112586793",26.55,20,0.653,303.24,451.40,146.8,141.4,0.653,84052.2,84085.6,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330517,169027.00
09/21/2014 16:15,1,5.587,ACTIVE,217.3,338.22,60.03,1411330504,"040051121000195","019011112586793",26.55,22,0.658,303.94,450.90,147.6,142.2,0.658,82138.100000001,82171.700000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330518,169028.00
09/21/2014 16:15,2,5.730,ACTIVE,218.71,367.60,60.006,1411330504,"274151322000083","019011112586793",29.46,36.80,0,331.83,392.55,170.8,163.0,0.681,264460.1,264460.1,25617,0,0,0,L,1151911521,1,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330519,169029.00
09/21/2014 16:15,2,6.018,ACTIVE,219.61,359.78,60.001,1411330504,"274151322000076","019011112586793",29.80,35.40,0,332.43,394.35,181.6,173.4,0.698,276769.1,276769.1,25616,0,0,0,L,1151911521,1,124.94,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330520,169030.00
09/21/2014 16:15,2,3.854,ACTIVE,218.71,440.64,60.006,1411330504,"274151322000094","019011112586793",40.18,35.20,0,337.54,465.58,156.6,149.2,0.588,198897.0,198897.0,26113,0,0,0,L,1151911521,1,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330521,169031.00
09/21/2014 16:15,2,5.674,ACTIVE,219.16,371.51,60.006,1411330504,"274151322000052","019011112586793",29.42,34.50,0,332.73,391.94,168.9,161.1,0.641,265733.7,265733.7,25556,0,0,0,L,1151911521,1,124.49,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330522,169032.00
09/21/2014 16:15,2,5.752,ACTIVE,219.16,358.58,60.012,1411330504,"274151322000085","019011112586793",29.18,35.60,0,333.63,391.34,169.8,162.0,0.636,264889.6,264889.6,25519,0,0,0,L,1151911521,1,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330523,169033.00
09/21/2014 16:15,2,5.766,ACTIVE,218.93,359.18,60.006,1411330504,"274151322000087","019011112586793",27.41,61.70,0,330.03,389.84,159.9,152.4,0.605,251794.9,251794.9,25531,0,0,0,L,1151911521,1,124.72,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330524,169034.00
09/21/2014 16:15,2,5.648,ACTIVE,218.93,361.59,60.006,1411330504,"274151322000088","019011112586793",29.04,33.50,0,332.43,390.74,166.0,158.3,0.619,257319.5,257319.5,25533,0,0,0,L,1151911521,1,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330525,169035.00
09/21/2014 16:15,2,6.080,ACTIVE,218.71,360.38,60.006,1411330504,"274151322000095","019011112586793",29.60,37.30,0,330.33,395.85,182.3,174.0,0.676,274330.1,274330.1,25612,0,0,0,L,1151911521,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330526,169036.00
09/21/2014 16:15,2,3.855,ACTIVE,219.84,434.02,60.012,1411330504,"274151322000068","019011112586793",40.18,34.30,0,338.74,467.09,156.0,148.7,0.579,197109.7,197109.7,26171,0,0,0,L,1151911521,1,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330527,169037.00
09/21/2014 16:15,2,5.736,ACTIVE,218.93,374.21,60.006,1411330504,"274151322000054","019011112586793",29.02,35.20,0,329.73,391.94,168.5,160.7,0.632,262371.5,262371.5,25669,0,0,0,L,1151911521,1,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411330528,169038.00
09/21/2014 16:30,1,5.058,ACTIVE,217.5,360.23,60.03,1411331404,"040051121000097","019011112586793",26.86,21,0.600,303.97,451.03,135.2,130.2,0.604,83225.5,83258.800000012,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331407,169039.00
09/21/2014 16:30,1,4.990,ALERT,217.2,361.41,60.03,1411331404,"040051121000095","019011112586793",24.05,22,0.530,301.37,450.15,119.4,114.6,0.535,74291.1,74320.2,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1411331409,169040.00
09/21/2014 16:30,1,3.205,ACTIVE,217.8,348.24,60.03,1411331404,"033051125000132","019011112586793",35.61,22,0.499,304.07,446.69,113.5,108.1,0.514,72702.1,72729.8,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331410,169041.00
09/21/2014 16:30,1,3.175,ALERT,217.4,364.05,60.03,1411331404,"033051125000135","019011112586793",35.64,21,0.501,304.67,452.84,112.6,108.5,0.510,70184,70211.699999988,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1411331412,169042.00
09/21/2014 16:30,1,5.059,ACTIVE,216.7,365.29,60.00,1411331404,"040051121000116","019011112586793",26.57,20,0.596,302.55,451.87,133.7,128.5,0.601,81954.500000011,81987.300000011,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331413,169043.00
09/21/2014 16:30,1,5.038,ALERT,217.8,361.08,60.03,1411331404,"040051121000068","019011112586793",24.06,24,0.535,305.46,449.38,120.6,116.1,0.549,75380.400000036,75409.900000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411331415,169044.00
09/21/2014 16:30,1,3.687,ACTIVE,217.4,337.12,60.03,1411331404,"033051125000118","019011112586793",40.48,22,0.665,303.85,450.65,148.5,143.6,0.660,93377.5,93414.2,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331416,169045.00
09/21/2014 16:30,1,3.671,ACTIVE,217.8,372.87,60.03,1411331404,"033051125000150","019011112586793",40.66,22,0.664,304.51,453.00,148.5,143.9,0.660,92448.900000036,92485.800000012,115,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331418,169046.00
09/21/2014 16:30,1,5.033,ACTIVE,217.7,360.33,60.03,1411331404,"040051121000185","019011112586793",26.58,21,0.591,304.00,451.69,133.1,128.1,0.595,84085.6,84118.4,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331419,169047.00
09/21/2014 16:30,1,5.120,ACTIVE,217.2,326.17,60.03,1411331404,"040051121000195","019011112586793",26.25,22,0.593,304.65,450.14,133.7,128.4,0.600,82171.700000001,82204.400000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331420,169048.00
09/21/2014 16:30,2,5.289,ACTIVE,218.71,351.97,60.022,1411331404,"274151322000083","019011112586793",29.12,37.00,0,333.93,389.84,155.8,148.5,0.623,264498.0,264498.0,25618,0,0,0,L,1151911521,1,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331421,169049.00
09/21/2014 16:30,2,5.430,ACTIVE,219.61,373.91,60.017,1411331404,"274151322000076","019011112586793",30.04,35.80,0,333.93,392.55,165.3,157.6,0.650,276809.3,276809.3,25617,0,0,0,L,1151911521,1,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331422,169050.00
09/21/2014 16:30,2,3.576,ACTIVE,218.93,435.23,60.028,1411331404,"274151322000094","019011112586793",39.28,35.60,0,348.06,467.99,143.0,136.1,0.539,198931.6,198931.6,26114,0,0,0,L,1151911521,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331423,169051.00
09/21/2014 16:30,2,5.170,ACTIVE,218.93,354.67,60.022,1411331404,"274151322000052","019011112586793",29.40,35.20,0,332.43,389.24,153.7,146.4,0.588,265771.2,265771.2,25557,0,0,0,L,1151911521,1,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331424,169052.00
09/21/2014 16:30,2,5.316,ACTIVE,218.93,356.48,59.990,1411331404,"274151322000085","019011112586793",28.80,36.30,0,335.44,389.54,154.8,147.5,0.583,264927.5,264927.5,25520,0,0,0,L,1151911521,1,125.85,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331425,169053.00
09/21/2014 16:30,2,5.258,ACTIVE,218.93,351.97,60.017,1411331404,"274151322000087","019011112586793",27.53,61.70,0,333.93,387.14,146.4,139.4,0.552,251830.6,251830.6,25532,0,0,0,L,1151911521,1,125.17,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331426,169054.00
09/21/2014 16:30,2,5.166,ACTIVE,218.71,371.81,60.017,1411331404,"274151322000088","019011112586793",28.82,34.30,0,334.24,388.64,150.8,143.6,0.561,257356.3,257356.3,25534,0,0,0,L,1151911521,1,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331427,169055.00
09/21/2014 16:30,2,5.582,ACTIVE,218.93,352.27,60.022,1411331404,"274151322000095","019011112586793",29.42,38.00,0,332.43,392.55,166.2,158.5,0.614,274370.7,274370.7,25613,0,0,0,L,1151911521,1,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331428,169056.00
09/21/2014 16:30,2,3.604,ACTIVE,219.84,428.91,60.022,1411331404,"274151322000068","019011112586793",39.00,35.40,0,376.62,464.38,142.1,135.2,0.539,197144.5,197144.5,26172,0,0,0,L,1151911521,1,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331429,169057.00
09/21/2014 16:30,2,5.197,ACTIVE,219.39,363.69,60.017,1411331404,"274151322000054","019011112586793",29.18,36.00,0,333.03,390.14,153.6,146.3,0.579,262409.1,262409.1,25670,0,0,0,L,1151911521,1,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411331430,169058.00
09/21/2014 16:45,1,4.593,ACTIVE,217.1,355.49,60.03,1411332304,"040051121000097","019011112586793",27.07,20,0.549,318.65,372.87,123.7,118.7,0.559,83258.800000012,83289.900000036,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332306,169059.00
09/21/2014 16:45,1,4.543,ACTIVE,216.9,351.60,60.03,1411332304,"040051121000095","019011112586793",24.26,22,0.483,317.61,367.90,109.6,104.5,0.497,74320.2,74347.7,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332308,169060.00
09/21/2014 16:45,1,2.926,ACTIVE,217.3,357.32,60.07,1411332304,"033051125000132","019011112586793",35.72,22,0.457,319.68,366.15,104.0,98.9,0.474,72729.8,72755.6,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332310,169061.00
09/21/2014 16:45,1,2.926,ACTIVE,217.3,355.86,60.07,1411332304,"033051125000135","019011112586793",35.52,20,0.460,319.22,366.93,103.4,99.5,0.474,70211.699999988,70237.699999988,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332312,169062.00
09/21/2014 16:45,1,4.618,ACTIVE,217.2,353.09,60.03,1411332304,"040051121000116","019011112586793",26.84,19,0.549,317.84,370.48,123.3,118.3,0.556,81987.300000011,82018.100000011,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332314,169063.00
09/21/2014 16:45,1,4.600,ACTIVE,217.5,325.05,60.03,1411332304,"040051121000068","019011112586793",24.26,24,0.491,318.72,368.16,111.0,106.2,0.507,75409.900000036,75437.600000024,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332316,169064.00
09/21/2014 16:45,1,3.376,ACTIVE,217.1,327.30,60.03,1411332304,"033051125000118","019011112586793",40.55,22,0.608,316.79,376.96,136.2,131.3,0.613,93414.2,93448.7,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332318,169065.00
09/21/2014 16:45,1,3.386,ACTIVE,217.5,365.76,60.03,1411332304,"033051125000150","019011112586793",40.51,21,0.612,315.73,377.29,136.5,132.4,0.613,92485.800000012,92520.199999988,118,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332320,169066.00
09/21/2014 16:45,1,4.609,ACTIVE,217.4,361.17,60.07,1411332304,"040051121000185","019011112586793",26.64,20,0.543,319.09,371.13,122.2,117.3,0.554,84118.4,84149.1,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332322,169067.00
09/21/2014 16:45,1,4.628,ACTIVE,216.9,344.93,60.03,1411332304,"040051121000195","019011112586793",26.62,22,0.545,318.15,371.02,122.6,117.5,0.553,82204.400000001,82235.100000001,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332324,169068.00
09/21/2014 16:45,2,4.846,ACTIVE,218.93,358.28,60.038,1411332304,"274151322000083","019011112586793",29.24,37.00,0,338.14,384.43,143.6,136.6,0.561,264533.8,264533.8,25619,0,0,0,L,1151911521,1,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332325,169069.00
09/21/2014 16:45,2,4.992,ACTIVE,220.29,371.51,60.043,1411332304,"274151322000076","019011112586793",30.10,35.00,0,338.74,387.74,152.2,144.9,0.579,276847.3,276847.3,25618,0,0,0,L,1151911521,1,125.62,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332326,169070.00
09/21/2014 16:45,2,3.133,ACTIVE,219.61,436.13,60.038,1411332304,"274151322000094","019011112586793",40.79,35.40,0,400.96,463.78,128.9,122.5,0.473,198964.0,198964.0,26115,0,0,0,L,1151911521,1,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332327,169071.00
09/21/2014 16:45,2,4.703,ACTIVE,219.39,363.69,60.038,1411332304,"274151322000052","019011112586793",29.62,34.50,0,337.84,384.73,141.1,134.2,0.544,265806.4,265806.4,25558,0,0,0,L,1151911521,1,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332328,169072.00
09/21/2014 16:45,2,4.826,ACTIVE,219.39,354.67,60.038,1411332304,"274151322000085","019011112586793",29.06,35.60,0,339.34,385.33,142.1,135.2,0.544,264963.0,264963.0,25521,0,0,0,L,1151911521,1,126.07,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332329,169073.00
09/21/2014 16:45,2,4.818,ACTIVE,219.39,362.19,60.028,1411332304,"274151322000087","019011112586793",27.65,61.70,0,338.44,382.93,134.9,128.3,0.495,251864.1,251864.1,25533,0,0,0,L,1151911521,1,125.40,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332330,169074.00
09/21/2014 16:45,2,4.717,ACTIVE,219.39,349.26,60.038,1411332304,"274151322000088","019011112586793",28.98,32.80,0,338.14,384.13,138.4,131.6,0.504,257390.9,257390.9,25535,0,0,0,L,1151911521,1,125.85,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332331,169075.00
09/21/2014 16:45,2,5.086,ACTIVE,219.16,361.59,60.038,1411332304,"274151322000095","019011112586793",29.78,37.00,0,338.44,388.04,153.3,146.1,0.566,274408.9,274408.9,25614,0,0,0,L,1151911521,1,125.85,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332332,169076.00
09/21/2014 16:45,2,3.176,ACTIVE,220.29,433.42,60.038,1411332304,"274151322000068","019011112586793",40.77,35.00,0,402.77,470.39,131.6,125.0,0.491,197177.1,197177.1,26173,0,0,0,L,1151911521,1,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332333,169077.00
09/21/2014 16:45,2,4.766,ACTIVE,219.39,352.57,60.028,1411332304,"274151322000054","019011112586793",29.22,35.40,0,338.14,385.03,140.9,134.1,0.526,262444.3,262444.3,25671,0,0,0,L,1151911521,1,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411332333,169078.00
09/21/2014 17:00,1,4.188,ACTIVE,217.2,331.77,60.00,1411333203,"040051121000097","019011112586793",27.06,20,0.499,318.13,369.69,112.7,108.1,0.509,83289.900000036,83318.300000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333206,169079.00
09/21/2014 17:00,1,4.119,ACTIVE,216.4,326.65,60.03,1411333203,"040051121000095","019011112586793",24.37,22,0.439,318.70,364.84,99.9,94.7,0.455,74347.7,74372.6,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333207,169080.00
