ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/21/2014 17:00,1,2.626,ACTIVE,217.1,355.88,60.00,1411333203,"033051125000132","019011112586793",36.11,21,0.412,319.91,363.74,94.3,89.2,0.433,72755.6,72779,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333208,169081.00
09/21/2014 17:00,1,2.624,ACTIVE,217.3,348.85,60.03,1411333203,"033051125000135","019011112586793",35.98,20,0.417,318.71,364.40,93.9,90.3,0.434,70237.699999988,70261.299999952,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333210,169082.00
09/21/2014 17:00,1,4.196,ACTIVE,216.3,332.81,60.00,1411333203,"040051121000116","019011112586793",26.87,19,0.497,316.83,367.74,112.2,107.1,0.511,82018.100000011,82045.900000011,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333211,169083.00
09/21/2014 17:00,1,4.164,ALERT,217.6,345.27,60.00,1411333203,"040051121000068","019011112586793",24.32,23,0.446,318.93,365.14,100.7,96.7,0.459,75437.600000024,75462.600000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411333212,169084.00
09/21/2014 17:00,1,3.062,ACTIVE,216.7,339.73,60.00,1411333203,"033051125000118","019011112586793",40.64,21,0.553,317.05,372.91,123.8,119.3,0.560,93448.7,93479.8,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333214,169085.00
09/21/2014 17:00,1,3.060,ACTIVE,217.5,338.64,60.00,1411333203,"033051125000150","019011112586793",40.80,20,0.555,315.14,373.51,124.2,120.0,0.565,92520.199999988,92551.400000036,120,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333215,169086.00
09/21/2014 17:00,1,4.180,ACTIVE,217.2,363.04,60.00,1411333203,"040051121000185","019011112586793",26.84,20,0.494,317.44,368.19,111.6,106.9,0.503,84149.1,84176.7,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333216,169087.00
09/21/2014 17:00,1,4.259,ACTIVE,216.7,342.56,60.00,1411333203,"040051121000195","019011112586793",26.51,21,0.499,318.75,368.12,112.3,107.5,0.509,82235.100000001,82262.900000001,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333218,169088.00
09/21/2014 17:00,2,4.402,ACTIVE,218.26,353.47,60.001,1411333203,"274151322000083","019011112586793",29.36,35.80,0,338.14,382.93,131.0,124.5,0.513,264566.4,264566.4,25620,0,0,0,L,1151911521,1,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333219,169089.00
09/21/2014 17:00,2,4.541,ACTIVE,219.39,358.58,60.006,1411333203,"274151322000076","019011112586793",30.10,34.00,0,338.44,384.43,138.3,131.6,0.526,276881.9,276881.9,25619,0,0,0,L,1151911521,1,125.40,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333220,169090.00
09/21/2014 17:00,2,2.904,ACTIVE,218.48,434.33,59.980,1411333203,"274151322000094","019011112586793",40.18,35.00,0,402.77,465.58,118.5,112.4,0.451,198993.4,198993.4,26116,0,0,0,L,1151911521,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333221,169091.00
09/21/2014 17:00,2,4.289,ACTIVE,218.71,359.48,60.001,1411333203,"274151322000052","019011112586793",29.56,34.00,0,337.84,381.73,128.4,122.0,0.482,265838.5,265838.5,25559,0,0,0,L,1151911521,1,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333222,169092.00
09/21/2014 17:00,2,4.354,ACTIVE,218.93,366.70,60.001,1411333203,"274151322000085","019011112586793",29.30,34.80,0,339.04,382.93,129.2,122.8,0.486,264995.2,264995.2,25522,0,0,0,L,1151911521,1,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333223,169093.00
09/21/2014 17:00,2,4.334,ACTIVE,218.71,352.27,60.006,1411333203,"274151322000087","019011112586793",28.13,60.30,0,338.14,380.82,123.4,117.2,0.460,251894.8,251894.8,25534,0,0,0,L,1151911521,1,124.94,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333224,169094.00
09/21/2014 17:00,2,4.287,ACTIVE,218.26,349.86,59.996,1411333203,"274151322000088","019011112586793",28.86,32.40,0,338.44,381.12,125.5,119.2,0.468,257422.3,257422.3,25536,0,0,0,L,1151911521,1,125.62,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333225,169095.00
09/21/2014 17:00,2,4.611,ACTIVE,218.48,355.28,60.006,1411333203,"274151322000095","019011112586793",30.06,35.80,0,337.84,385.33,140.3,133.5,0.517,274443.9,274443.9,25615,0,0,0,L,1151911521,1,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333225,169096.00
09/21/2014 17:00,2,2.912,ACTIVE,219.61,431.92,60.001,1411333203,"274151322000068","019011112586793",40.20,35.00,0,406.97,465.89,118.9,112.8,0.433,197206.6,197206.6,26174,0,0,0,L,1151911521,1,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333226,169097.00
09/21/2014 17:00,2,4.314,ACTIVE,218.48,365.80,60.001,1411333203,"274151322000054","019011112586793",29.30,34.80,0,338.44,382.63,128.0,121.6,0.482,262476.3,262476.3,25672,0,0,0,L,1151911521,1,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411333227,169098.00
09/21/2014 17:15,1,3.704,ACTIVE,216.5,327.13,60.00,1411334104,"040051121000097","019011112586793",27.40,19,0.447,305.54,449.63,101.0,96.6,0.460,83318.300000012,83343.600000024,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334106,169099.00
09/21/2014 17:15,1,3.661,ACTIVE,216.1,345.68,60.03,1411334104,"040051121000095","019011112586793",24.60,20,0.394,301.77,448.19,89.6,84.7,0.410,74372.6,74394.8,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334107,169100.00
09/21/2014 17:15,1,2.303,ACTIVE,217.1,341.21,60.00,1411334104,"033051125000132","019011112586793",36.70,20,0.368,305.24,447.69,84.1,79.7,0.387,72779,72799.9,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334109,169101.00
09/21/2014 17:15,1,2.327,ACTIVE,217.0,334.01,60.00,1411334104,"033051125000135","019011112586793",36.27,19,0.372,305.83,449.27,83.9,80.3,0.394,70261.299999952,70282.399999976,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334110,169102.00
09/21/2014 17:15,1,3.737,ACTIVE,216.2,346.20,60.03,1411334104,"040051121000116","019011112586793",26.99,18,0.444,304.07,449.62,100.3,95.4,0.462,82045.900000011,82070.900000011,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334111,169103.00
09/21/2014 17:15,1,3.667,ACTIVE,217.2,354.35,60.00,1411334104,"040051121000068","019011112586793",24.65,22,0.396,305.74,447.11,89.9,85.9,0.416,75462.600000024,75485,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334113,169104.00
09/21/2014 17:15,1,2.678,ACTIVE,216.2,331.85,60.00,1411334104,"033051125000118","019011112586793",41.22,20,0.490,305.44,451.24,109.8,105.5,0.505,93479.8,93507.5,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334114,169105.00
09/21/2014 17:15,1,2.707,ACTIVE,217.0,327.17,60.03,1411334104,"033051125000150","019011112586793",40.85,19,0.492,304.49,452.74,110.0,106.2,0.505,92551.400000036,92579.100000024,122,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334115,169106.00
09/21/2014 17:15,1,3.668,ACTIVE,216.6,344.72,60.03,1411334104,"040051121000185","019011112586793",26.93,19,0.435,304.66,450.86,98.3,94.0,0.454,84176.7,84201.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334116,169107.00
09/21/2014 17:15,1,3.711,ACTIVE,216.2,347.98,60.03,1411334104,"040051121000195","019011112586793",26.70,20,0.437,306.29,449.69,98.6,94.2,0.455,82262.900000001,82287.400000001,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334118,169108.00
09/21/2014 17:15,2,3.900,ACTIVE,218.48,362.49,59.969,1411334104,"274151322000083","019011112586793",29.76,33.80,0,333.33,381.42,117.6,111.6,0.468,264595.7,264595.7,25621,0,0,0,L,1151911521,1,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334119,169109.00
09/21/2014 17:15,2,4.055,ACTIVE,218.93,351.97,60.001,1411334104,"274151322000076","019011112586793",30.30,32.40,0,335.14,383.23,124.4,118.1,0.473,276912.9,276912.9,25620,0,0,0,L,1151911521,1,124.94,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334120,169110.00
09/21/2014 17:15,2,2.572,ACTIVE,218.71,436.13,60.006,1411334104,"274151322000094","019011112586793",40.28,33.50,0,403.97,466.19,105.2,99.6,0.393,199019.6,199019.6,26117,0,0,0,L,1151911521,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334121,169111.00
09/21/2014 17:15,2,3.797,ACTIVE,218.48,353.77,59.975,1411334104,"274151322000052","019011112586793",29.90,31.50,0,336.94,381.73,115.0,109.1,0.438,265867.2,265867.2,25560,0,0,0,L,1151911521,1,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334122,169112.00
09/21/2014 17:15,2,3.854,ACTIVE,218.71,353.17,60.001,1411334104,"274151322000085","019011112586793",29.62,33.00,0,336.34,384.43,115.5,109.6,0.433,265024.1,265024.1,25523,0,0,0,L,1151911521,1,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334123,169113.00
09/21/2014 17:15,2,3.877,ACTIVE,218.48,361.89,60.001,1411334104,"274151322000087","019011112586793",28.29,59.30,0,333.33,382.63,111.0,105.3,0.420,251922.4,251922.4,25535,0,0,0,L,1151911521,1,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334124,169114.00
09/21/2014 17:15,2,3.758,ACTIVE,218.26,362.79,60.001,1411334104,"274151322000088","019011112586793",29.50,31.00,0,333.03,382.03,112.3,106.5,0.415,257450.4,257450.4,25537,0,0,0,L,1151911521,1,125.17,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334125,169115.00
09/21/2014 17:15,2,4.121,ACTIVE,218.71,361.89,60.001,1411334104,"274151322000095","019011112586793",30.24,34.50,0,335.14,384.73,126.2,119.9,0.468,274475.4,274475.4,25616,0,0,0,L,1151911521,1,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334126,169116.00
09/21/2014 17:15,2,2.564,ACTIVE,219.61,434.02,60.001,1411334104,"274151322000068","019011112586793",40.73,32.80,0,403.07,466.19,106.3,100.7,0.402,197233.0,197233.0,26175,0,0,0,L,1151911521,1,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334127,169117.00
09/21/2014 17:15,2,3.824,ACTIVE,218.48,363.99,60.006,1411334104,"274151322000054","019011112586793",29.78,32.60,0,334.54,383.23,115.3,109.3,0.433,262505.0,262505.0,25673,0,0,0,L,1151911521,1,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411334128,169118.00
09/21/2014 17:30,1,3.288,ACTIVE,215.9,325.88,60.00,1411335004,"040051121000097","019011112586793",27.45,18,0.397,302.31,450.98,89.8,85.3,0.420,83343.600000024,83365,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335007,169119.00
09/21/2014 17:30,1,3.228,ACTIVE,215.6,350.70,59.96,1411335004,"040051121000095","019011112586793",24.81,19,0.347,300.68,447.53,79.7,74.7,0.371,74394.8,74413.3,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335008,169120.00
09/21/2014 17:30,1,2.030,ACTIVE,216.3,326.52,60.00,1411335004,"033051125000132","019011112586793",36.84,19,0.325,303.66,446.84,74.4,70.1,0.350,72799.9,72817.3,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335009,169121.00
09/21/2014 17:30,1,2.069,ACTIVE,216.4,348.50,60.00,1411335004,"033051125000135","019011112586793",36.07,18,0.329,304.51,452.10,74.2,71.1,0.350,70282.399999976,70300,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335011,169122.00
09/21/2014 17:30,1,3.287,ACTIVE,215.5,349.60,60.00,1411335004,"040051121000116","019011112586793",27.27,18,0.394,301.70,451.12,89.2,84.7,0.412,82070.900000011,82092.000000011,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335012,169123.00
09/21/2014 17:30,1,3.215,ACTIVE,215.8,326.30,60.00,1411335004,"040051121000068","019011112586793",24.91,22,0.351,303.59,450.31,79.7,75.5,0.371,75485,75503.800000012,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335013,169124.00
09/21/2014 17:30,1,2.389,ACTIVE,215.8,355.50,59.96,1411335004,"033051125000118","019011112586793",40.93,19,0.434,302.62,451.46,97.3,93.5,0.452,93507.5,93531,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335014,169125.00
09/21/2014 17:30,1,2.379,ACTIVE,216.2,354.89,60.00,1411335004,"033051125000150","019011112586793",41.19,19,0.437,302.03,454.19,97.5,94.0,0.452,92579.100000024,92602.600000024,124,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335016,169126.00
09/21/2014 17:30,1,3.207,ACTIVE,215.9,338.13,60.00,1411335004,"040051121000185","019011112586793",27.14,18,0.383,302.81,450.36,86.6,82.4,0.404,84201.5,84222.2,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335017,169127.00
09/21/2014 17:30,1,3.240,ACTIVE,216.1,353.07,59.96,1411335004,"040051121000195","019011112586793",26.99,19,0.385,304.97,450.73,87.0,83.3,0.407,82287.400000001,82308.200000001,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335018,169128.00
09/21/2014 17:30,2,3.475,ACTIVE,218.03,348.66,59.985,1411335004,"274151322000083","019011112586793",29.82,32.20,0,332.13,380.82,104.9,99.3,0.415,264620.5,264620.5,25622,0,0,0,L,1151911521,1,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335019,169129.00
09/21/2014 17:30,2,3.596,ACTIVE,218.71,363.39,59.975,1411335004,"274151322000076","019011112586793",30.38,30.00,0,334.24,385.33,110.4,104.7,0.420,276939.1,276939.1,25621,0,0,0,L,1151911521,1,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335020,169130.00
09/21/2014 17:30,2,2.320,ACTIVE,218.03,425.01,59.990,1411335004,"274151322000094","019011112586793",39.88,32.20,0,337.84,467.09,93.3,88.2,0.354,199041.5,199041.5,26118,0,0,0,L,1151911521,1,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335021,169131.00
09/21/2014 17:30,2,3.332,ACTIVE,218.03,357.38,59.980,1411335004,"274151322000052","019011112586793",30.18,30.00,0,331.83,383.53,101.8,96.3,0.384,265891.3,265891.3,25561,0,0,0,L,1151911521,1,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335022,169132.00
09/21/2014 17:30,2,3.420,ACTIVE,218.48,350.77,59.990,1411335004,"274151322000085","019011112586793",29.74,31.30,0,333.03,382.93,103.0,97.5,0.384,265048.4,265048.4,25524,0,0,0,L,1151911521,1,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335023,169133.00
09/21/2014 17:30,2,3.424,ACTIVE,218.03,348.36,59.969,1411335004,"274151322000087","019011112586793",28.67,56.00,0,332.43,382.93,99.3,94.0,0.376,251945.8,251945.8,25536,0,0,0,L,1151911521,1,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335024,169134.00
09/21/2014 17:30,2,3.301,ACTIVE,218.03,349.56,59.985,1411335004,"274151322000088","019011112586793",29.72,29.00,0,331.83,383.23,99.3,94.0,0.367,257473.9,257473.9,25538,0,0,0,L,1151911521,1,125.17,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335025,169135.00
09/21/2014 17:30,2,3.705,ACTIVE,218.03,350.17,59.985,1411335004,"274151322000095","019011112586793",30.12,32.20,0,333.33,382.33,112.9,107.1,0.420,274502.0,274502.0,25617,0,0,0,L,1151911521,1,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335026,169136.00
09/21/2014 17:30,2,2.332,ACTIVE,218.93,431.32,59.990,1411335004,"274151322000068","019011112586793",39.90,31.80,0,339.34,465.28,93.8,88.6,0.345,197255.2,197255.2,26176,0,0,0,L,1151911521,1,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335027,169137.00
09/21/2014 17:30,2,3.395,ACTIVE,218.03,348.66,59.996,1411335004,"274151322000054","019011112586793",29.72,30.50,0,332.13,383.53,102.1,96.7,0.384,262529.2,262529.2,25674,0,0,0,L,1151911521,1,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335028,169138.00
09/21/2014 17:45,1,2.708,ACTIVE,215.3,345.42,60.03,1411335904,"040051121000097","019011112586793",27.46,18,0.325,302.13,450.05,74.0,69.6,0.350,83365,83383.199999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335906,169139.00
09/21/2014 17:45,1,2.677,ACTIVE,215.4,346.90,60.00,1411335904,"040051121000095","019011112586793",24.76,19,0.284,299.17,448.22,65.9,61.0,0.311,74413.3,74429.3,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335908,169140.00
09/21/2014 17:45,1,1.518,ACTIVE,215.6,322.69,60.00,1411335904,"033051125000132","019011112586793",38.73,19,0.337,302.53,447.68,58.5,61.9,0.350,72817.3,72832.1,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335909,169141.00
09/21/2014 17:45,1,1.703,ACTIVE,215.0,360.22,60.00,1411335904,"033051125000135","019011112586793",31.84,18,0.261,304.97,451.00,53.9,40.9,0.340,70300,70314.099999964,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335910,169142.00
09/21/2014 17:45,1,2.720,ACTIVE,215.3,328.70,60.00,1411335904,"040051121000116","019011112586793",27.26,17,0.323,302.42,450.34,73.8,69.3,0.347,82092.000000011,82110.000000011,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335912,169143.00
09/21/2014 17:45,1,2.653,ACTIVE,215.2,325.90,60.03,1411335904,"040051121000068","019011112586793",24.83,21,0.286,304.52,449.77,65.5,61.2,0.315,75503.800000012,75519.800000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335913,169144.00
09/21/2014 17:45,1,1.960,ACTIVE,215.2,336.27,60.00,1411335904,"033051125000118","019011112586793",41.08,18,0.358,304.27,450.52,80.1,76.9,0.375,93531,93550.9,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335914,169145.00
09/21/2014 17:45,1,1.965,ACTIVE,215.6,342.07,60.00,1411335904,"033051125000150","019011112586793",41.10,18,0.358,303.76,453.33,80.4,76.9,0.381,92602.600000024,92622.699999988,126,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335916,169146.00
09/21/2014 17:45,1,2.617,ACTIVE,215.5,326.04,60.00,1411335904,"040051121000185","019011112586793",27.00,17,0.308,302.67,450.06,70.3,66.1,0.333,84222.2,84239.5,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335917,169147.00
09/21/2014 17:45,1,2.654,ACTIVE,215.8,348.65,60.00,1411335904,"040051121000195","019011112586793",26.95,18,0.313,304.62,451.23,71.1,67.6,0.337,82308.200000001,82325.800000001,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335919,169148.00
09/21/2014 17:45,2,2.885,ACTIVE,217.58,347.46,60.001,1411335904,"274151322000083","019011112586793",29.78,31.50,0,323.41,384.73,87.0,82.0,0.345,264642.0,264642.0,25623,0,0,0,L,1151911521,1,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335920,169149.00
09/21/2014 17:45,2,2.965,ACTIVE,218.26,349.26,60.001,1411335904,"274151322000076","019011112586793",30.45,29.30,0,328.52,383.83,91.4,86.3,0.349,276961.8,276961.8,25622,0,0,0,L,1151911521,1,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335921,169150.00
09/21/2014 17:45,2,1.879,ACTIVE,217.80,431.62,59.996,1411335904,"274151322000094","019011112586793",40.16,30.50,0,395.85,475.50,75.8,71.3,0.526,199060.4,199060.4,26119,0,0,0,L,1151911521,1,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335922,169151.00
09/21/2014 17:45,2,2.754,ACTIVE,217.58,349.26,59.996,1411335904,"274151322000052","019011112586793",30.08,29.00,0,321.91,383.53,83.9,79.0,0.314,265912.1,265912.1,25562,0,0,0,L,1151911521,1,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335923,169152.00
09/21/2014 17:45,2,2.809,ACTIVE,217.58,347.16,59.996,1411335904,"274151322000085","019011112586793",29.92,30.00,0,325.52,383.83,85.1,80.2,0.314,265069.5,265069.5,25525,0,0,0,L,1151911521,1,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335924,169153.00
09/21/2014 17:45,2,2.801,ACTIVE,217.58,346.56,60.006,1411335904,"274151322000087","019011112586793",29.14,53.80,0,323.11,385.03,82.6,77.8,0.305,251966.2,251966.2,25537,0,0,0,L,1151911521,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335925,169154.00
09/21/2014 17:45,2,2.693,ACTIVE,217.35,351.67,60.006,1411335904,"274151322000088","019011112586793",29.94,28.50,0,323.41,384.13,81.5,76.8,0.301,257494.1,257494.1,25539,0,0,0,L,1151911521,1,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335925,169155.00
09/21/2014 17:45,2,3.059,ACTIVE,217.58,347.76,60.001,1411335904,"274151322000095","019011112586793",30.40,31.00,0,324.32,383.53,94.2,88.9,0.349,274525.3,274525.3,25618,0,0,0,L,1151911521,1,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335926,169156.00
09/21/2014 17:45,2,1.900,ACTIVE,218.26,433.12,60.001,1411335904,"274151322000068","019011112586793",40.24,30.00,0,391.04,480.91,77.6,73.0,0.517,197274.3,197274.3,26177,0,0,0,L,1151911521,1,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335927,169157.00
09/21/2014 17:45,2,2.787,ACTIVE,217.58,346.56,60.001,1411335904,"274151322000054","019011112586793",29.90,29.80,0,322.81,385.03,84.4,79.5,0.314,262550.1,262550.1,25675,0,0,0,L,1151911521,1,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411335928,169158.00
09/21/2014 18:00,1,2.278,ACTIVE,214.6,391.06,60.03,1411336805,"040051121000097","019011112586793",24.06,18,0.275,301.92,451.51,54.5,48.1,0.243,83383.199999988,83397.900000036,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336807,169159.00
09/21/2014 18:00,1,2.179,ACTIVE,214.1,411.68,60.03,1411336805,"040051121000095","019011112586793",24.72,19,0.307,298.23,446.64,53.6,50.2,0.185,74429.3,74442.4,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336808,169160.00
09/21/2014 18:00,1,1.369,ACTIVE,215.0,426.06,60.03,1411336805,"033051125000132","019011112586793",34.89,18,0.272,304.09,448.22,47.5,37.6,0.116,72832.1,72843.6,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336810,169161.00
09/21/2014 18:00,1,1.265,ACTIVE,215.1,395.48,60.03,1411336805,"033051125000135","019011112586793",37.54,18,0.301,303.63,448.75,47.2,37.4,0.246,70314.099999964,70325.699999988,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336811,169162.00
09/21/2014 18:00,1,2.298,ACTIVE,214.3,365.89,60.03,1411336805,"040051121000116","019011112586793",25.35,17,0.359,298.59,450.49,57.9,66.7,0.198,82110.000000011,82124.300000011,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336812,169163.00
09/21/2014 18:00,1,2.131,ACTIVE,214.3,410.65,60.03,1411336805,"040051121000068","019011112586793",25.00,20,0.338,303.35,449.97,53.0,52.0,0.155,75519.800000012,75532.800000012,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336814,169164.00
09/21/2014 18:00,1,1.577,ACTIVE,214.5,418.54,60.03,1411336805,"033051125000118","019011112586793",41.32,18,0.329,300.48,451.36,64.8,53.7,0.296,93550.9,93567.7,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336815,169165.00
09/21/2014 18:00,1,1.604,ACTIVE,214.9,311.74,60.03,1411336805,"033051125000150","019011112586793",40.82,18,0.288,299.03,452.29,65.1,61.6,0.318,92622.699999988,92639.699999988,128,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336816,169166.00
09/21/2014 18:00,1,2.098,ACTIVE,214.8,373.01,60.03,1411336805,"040051121000185","019011112586793",26.47,17,0.281,302.05,451.11,55.2,47.2,0.164,84239.5,84253.4,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336818,169167.00
09/21/2014 18:00,1,2.120,ACTIVE,214.6,434.51,60.03,1411336805,"040051121000195","019011112586793",27.11,18,0.298,302.75,451.33,57.2,50.6,0.092,82325.800000001,82340.400000037,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336819,169168.00
09/21/2014 18:00,2,2.322,ACTIVE,216.67,363.69,60.022,1411336805,"274151322000083","019011112586793",30.28,27.50,0,332.73,386.23,71.2,66.8,0.508,264660.2,264660.2,25624,0,0,0,L,1151911521,1,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336820,169169.00
09/21/2014 18:00,2,2.395,ACTIVE,217.58,367.30,60.043,1411336805,"274151322000076","019011112586793",30.65,27.00,0,333.93,384.43,74.3,69.8,0.521,276980.8,276980.8,25623,0,0,0,L,1151911521,1,123.36,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336821,169170.00
09/21/2014 18:00,2,1.533,ACTIVE,217.35,433.42,60.017,1411336805,"274151322000094","019011112586793",40.18,27.30,0,384.43,467.99,62.0,57.9,0.424,199076.3,199076.3,26120,0,0,0,L,1151911521,1,123.36,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336822,169171.00
09/21/2014 18:00,2,2.238,ACTIVE,217.35,360.69,60.022,1411336805,"274151322000052","019011112586793",29.96,26.00,0,331.23,384.13,67.9,63.6,0.468,265929.5,265929.5,25563,0,0,0,L,1151911521,1,123.14,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336823,169172.00
09/21/2014 18:00,2,2.264,ACTIVE,217.35,361.59,60.038,1411336805,"274151322000085","019011112586793",30.16,26.80,0,333.33,385.33,69.2,64.8,0.468,265087.2,265087.2,25526,0,0,0,L,1151911521,1,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336824,169173.00
09/21/2014 18:00,2,2.314,ACTIVE,217.35,364.89,60.017,1411336805,"274151322000087","019011112586793",28.96,49.00,0,330.03,384.73,67.8,63.6,0.464,251983.5,251983.5,25538,0,0,0,L,1151911521,1,123.36,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336825,169174.00
09/21/2014 18:00,2,2.170,ACTIVE,216.45,369.10,60.022,1411336805,"274151322000088","019011112586793",29.94,25.00,0,331.83,383.83,65.8,61.6,0.424,257511.0,257511.0,25540,0,0,0,L,1151911521,1,123.81,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336826,169175.00
09/21/2014 18:00,2,2.492,ACTIVE,216.67,366.70,60.017,1411336805,"274151322000095","019011112586793",30.57,30.00,0,331.53,385.03,77.2,72.5,0.521,274545.0,274545.0,25619,0,0,0,L,1151911521,1,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336827,169176.00
09/21/2014 18:00,2,1.514,ACTIVE,217.80,442.44,60.022,1411336805,"274151322000068","019011112586793",40.83,27.00,0,395.25,475.50,63.1,59.0,0.429,197290.3,197290.3,26178,0,0,0,L,1151911521,1,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336828,169177.00
09/21/2014 18:00,2,2.262,ACTIVE,217.13,358.88,60.017,1411336805,"274151322000054","019011112586793",29.90,26.80,0,331.53,385.63,68.4,64.1,0.468,262567.6,262567.6,25676,0,0,0,L,1151911521,1,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411336829,169178.00
09/21/2014 18:15,1,1.673,ACTIVE,215.4,336.01,60.03,1411337704,"040051121000097","019011112586793",27.49,18,0.298,300.63,448.57,45.7,47.6,0.359,83397.900000036,83409.600000024,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337706,169179.00
09/21/2014 18:15,1,1.693,ACTIVE,215.3,383.81,60.03,1411337704,"040051121000095","019011112586793",24.51,19,0.256,301.92,444.95,41.3,40.9,0.120,74442.4,74452.9,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337707,169180.00
09/21/2014 18:15,1,1.059,ACTIVE,215.2,360.19,60.03,1411337704,"033051125000132","019011112586793",34.46,18,0.220,314.09,429.93,36.3,35.4,0.146,72843.6,72852.7,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337709,169181.00
09/21/2014 18:15,1,0.893,ACTIVE,215.5,350.95,60.03,1411337704,"033051125000135","019011112586793",38.03,18,0.201,318.62,444.31,33.8,33.8,0.233,70325.699999988,70335,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337710,169182.00
09/21/2014 18:15,1,1.694,ACTIVE,214.6,425.84,60.03,1411337704,"040051121000116","019011112586793",27.34,17,0.275,297.67,447.91,46.1,35.4,0.107,82124.300000011,82136.400000011,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337711,169183.00
09/21/2014 18:15,1,1.654,ACTIVE,215.6,373.92,60.03,1411337704,"040051121000068","019011112586793",24.49,20,0.231,306.06,446.77,40.3,31.5,0.184,75532.800000012,75543.199999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337713,169184.00
09/21/2014 18:15,1,1.226,ACTIVE,215.4,361.66,60.03,1411337704,"033051125000118","019011112586793",40.66,18,0.319,299.61,451.33,49.6,39.8,0.381,93567.7,93580.1,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337714,169185.00
09/21/2014 18:15,1,1.224,ACTIVE,215.3,397.70,60.03,1411337704,"033051125000150","019011112586793",41.04,18,0.325,297.03,453.54,50.0,53.2,0.216,92639.699999988,92651.900000036,130,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337715,169186.00
09/21/2014 18:15,1,1.526,ACTIVE,215.2,382.52,60.03,1411337704,"040051121000185","019011112586793",27.24,17,0.242,301.92,446.91,41.3,41.6,0.237,84253.4,84264.3,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337717,169187.00
09/21/2014 18:15,1,1.633,ACTIVE,215.3,385.26,60.03,1411337704,"040051121000195","019011112586793",26.58,18,0.263,283.99,450.69,43.2,35.6,0.207,82340.400000037,82351.800000013,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337718,169188.00
09/21/2014 18:15,2,1.816,ACTIVE,216.00,357.68,60.017,1411337704,"274151322000083","019011112586793",29.96,25.00,0,337.24,382.33,55.1,51.3,0.384,264675.0,264675.0,25625,0,0,0,L,1151911521,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337719,169189.00
09/21/2014 18:15,2,1.836,ACTIVE,217.13,360.69,60.022,1411337704,"274151322000076","019011112586793",30.69,24.30,0,338.44,383.23,57.1,53.2,0.380,276996.2,276996.2,25624,0,0,0,L,1151911521,1,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337720,169190.00
09/21/2014 18:15,2,1.189,ACTIVE,216.22,431.92,60.017,1411337704,"274151322000094","019011112586793",39.74,25.50,0,401.86,466.79,48.1,44.5,0.327,199089.2,199089.2,26121,0,0,0,L,1151911521,1,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337721,169191.00
09/21/2014 18:15,2,1.703,ACTIVE,215.77,360.08,60.012,1411337704,"274151322000052","019011112586793",30.10,24.00,0,337.24,380.22,52.0,48.2,0.340,265943.5,265943.5,25564,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337722,169192.00
09/21/2014 18:15,2,1.723,ACTIVE,216.67,354.67,60.022,1411337704,"274151322000085","019011112586793",30.30,24.50,0,338.14,381.73,52.9,49.1,0.349,265101.4,265101.4,25527,0,0,0,L,1151911521,1,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337723,169193.00
09/21/2014 18:15,2,1.779,ACTIVE,216.00,360.08,60.022,1411337704,"274151322000087","019011112586793",29.14,45.00,0,337.24,381.12,52.5,48.8,0.354,251997.6,251997.6,25539,0,0,0,L,1151911521,1,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337724,169194.00
09/21/2014 18:15,2,1.648,ACTIVE,216.00,357.68,60.017,1411337704,"274151322000088","019011112586793",29.88,23.30,0,337.54,379.92,49.9,46.3,0.331,257524.5,257524.5,25541,0,0,0,L,1151911521,1,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337724,169195.00
09/21/2014 18:15,2,1.908,ACTIVE,216.45,356.78,60.028,1411337704,"274151322000095","019011112586793",30.91,25.80,0,337.24,385.33,59.8,55.7,0.398,274561.1,274561.1,25620,0,0,0,L,1151911521,1,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337725,169196.00
09/21/2014 18:15,2,1.191,ACTIVE,217.35,433.72,60.022,1411337704,"274151322000068","019011112586793",40.28,25.80,0,402.46,470.09,48.3,44.7,0.309,197303.2,197303.2,26179,0,0,0,L,1151911521,1,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337726,169197.00
09/21/2014 18:15,2,1.736,ACTIVE,215.77,360.08,60.017,1411337704,"274151322000054","019011112586793",29.78,24.50,0,336.94,381.42,52.4,48.7,0.354,262581.7,262581.7,25677,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411337727,169198.00
09/21/2014 18:30,1,1.191,ACTIVE,214.3,360.93,60.03,1411338604,"040051121000097","019011112586793",27.40,17,0.191,283.75,443.57,32.4,32.3,0.121,83409.600000024,83418.400000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338606,169199.00
09/21/2014 18:30,1,1.239,ACTIVE,214.1,387.10,60.03,1411338604,"040051121000095","019011112586793",24.10,18,0.178,254.12,440.32,29.7,16.9,0.146,74452.9,74460.3,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338608,169200.00
09/21/2014 18:30,1,0.760,ACTIVE,214.7,342.26,60.03,1411338604,"033051125000132","019011112586793",36.13,17,0.177,263.64,443.69,27.3,24.4,0.274,72852.7,72859.4,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338609,169201.00
09/21/2014 18:30,1,0.564,ACTIVE,214.2,381.83,60.03,1411338604,"033051125000135","019011112586793",38.49,17,0.130,266.42,444.39,21.6,12.2,0.029,70335,70341,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338610,169202.00
09/21/2014 18:30,1,1.211,ACTIVE,214.2,370.18,60.03,1411338604,"040051121000116","019011112586793",27.40,16,0.183,279.28,443.52,33.0,24.6,0.090,82136.400000011,82144.900000011,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338612,169203.00
09/21/2014 18:30,1,1.186,ACTIVE,214.3,386.14,60.03,1411338604,"040051121000068","019011112586793",24.05,19,0.174,270.92,442.42,28.3,18.9,0.234,75543.199999988,75550.699999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338613,169204.00
09/21/2014 18:30,1,0.875,ACTIVE,214.2,368.39,60.03,1411338604,"033051125000118","019011112586793",40.45,17,0.205,293.18,444.72,35.2,27.7,0.199,93580.1,93589.8,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338614,169205.00
09/21/2014 18:30,1,0.887,ACTIVE,214.6,386.76,60.03,1411338604,"033051125000150","019011112586793",40.50,17,0.229,286.71,445.76,35.7,36.7,0.087,92651.900000036,92661.800000012,132,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338616,169206.00
09/21/2014 18:30,1,1.041,ACTIVE,214.3,415.99,60.03,1411338604,"040051121000185","019011112586793",27.15,16,0.172,278.37,442.42,28.1,15.8,0.021,84264.3,84271.9,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338617,169207.00
09/21/2014 18:30,1,1.148,ACTIVE,214.5,363.91,60.03,1411338604,"040051121000195","019011112586793",26.29,17,0.179,280.02,443.93,30.0,28.9,0.175,82351.800000013,82360.000000001,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338618,169208.00
09/21/2014 18:30,2,1.299,ACTIVE,215.77,348.66,60.022,1411338604,"274151322000083","019011112586793",30.12,23.30,0,335.74,371.21,39.6,36.3,0.274,264685.9,264685.9,25626,0,0,0,L,1151911521,1,122.91,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338619,169209.00
09/21/2014 18:30,2,1.289,ACTIVE,216.22,345.06,60.017,1411338604,"274151322000076","019011112586793",30.95,22.30,0,335.44,373.01,40.5,37.2,0.270,277007.5,277007.5,25625,0,0,0,L,1151911521,1,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338620,169210.00
09/21/2014 18:30,2,0.795,ACTIVE,216.22,439.13,60.022,1411338604,"274151322000094","019011112586793",41.47,24.30,0,338.44,459.87,33.4,30.3,0.221,199098.5,199098.5,26122,0,0,0,L,1151911521,1,122.68,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338621,169211.00
09/21/2014 18:30,2,1.217,ACTIVE,215.77,343.85,60.022,1411338604,"274151322000052","019011112586793",29.94,22.50,0,335.44,368.80,36.9,33.7,0.239,265953.7,265953.7,25565,0,0,0,L,1151911521,1,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338622,169212.00
09/21/2014 18:30,2,1.229,ACTIVE,216.00,345.36,60.028,1411338604,"274151322000085","019011112586793",30.00,22.80,0,335.14,370.90,37.3,34.1,0.243,265111.8,265111.8,25528,0,0,0,L,1151911521,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338623,169213.00
09/21/2014 18:30,2,1.271,ACTIVE,215.77,344.76,60.022,1411338604,"274151322000087","019011112586793",29.30,41.50,0,335.74,369.40,37.8,34.5,0.243,252007.9,252007.9,25540,0,0,0,L,1151911521,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338624,169214.00
09/21/2014 18:30,2,1.170,ACTIVE,215.77,345.06,60.028,1411338604,"274151322000088","019011112586793",29.52,21.80,0,335.14,367.90,35.0,31.8,0.217,257534.2,257534.2,25542,0,0,0,L,1151911521,1,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338625,169215.00
09/21/2014 18:30,2,1.387,ACTIVE,215.54,346.56,60.022,1411338604,"274151322000095","019011112586793",30.61,23.50,0,335.74,373.31,43.0,39.6,0.283,274573.0,274573.0,25621,0,0,0,L,1151911521,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338626,169216.00
09/21/2014 18:30,2,0.846,ACTIVE,216.45,430.42,60.022,1411338604,"274151322000068","019011112586793",40.57,24.50,0,339.04,464.38,34.8,31.7,0.221,197312.7,197312.7,26180,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338627,169217.00
09/21/2014 18:30,2,1.230,ACTIVE,216.00,345.06,60.022,1411338604,"274151322000054","019011112586793",29.88,22.80,0,336.04,370.30,37.2,34.0,0.239,262592.0,262592.0,25678,0,0,0,L,1151911521,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411338628,169218.00
09/21/2014 18:45,1,0.769,ACTIVE,215.0,388.05,60.03,1411339504,"040051121000097","019011112586793",27.24,16,0.161,314.71,443.28,20.8,13.0,0.026,83418.400000036,83424,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339506,169219.00
09/21/2014 18:45,1,0.825,ACTIVE,214.6,338.60,60.03,1411339504,"040051121000095","019011112586793",23.82,17,0.144,313.67,438.36,19.5,21.0,0.127,74460.3,74464.9,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339508,169220.00
09/21/2014 18:45,1,0.470,ACTIVE,214.8,396.52,60.07,1411339504,"033051125000132","019011112586793",36.36,16,0.132,317.38,441.45,17.0,13.4,0.006,72859.4,72864,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339510,169221.00
09/21/2014 18:45,1,0.293,ACTIVE_NO_POWER,214.5,385.64,60.07,1411339504,"033051125000135","019011112586793",38.54,15,0.000,318.25,442.54,11.2,0.0,0.187,70341,70344.199999988,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339511,169222.00
09/21/2014 18:45,1,0.797,ACTIVE,214.5,368.22,60.03,1411339504,"040051121000116","019011112586793",27.09,15,0.169,312.96,441.88,21.5,13.8,0.059,82144.900000011,82150.500000011,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339513,169223.00
09/21/2014 18:45,1,0.762,ACTIVE,214.6,398.42,60.07,1411339504,"040051121000068","019011112586793",23.91,18,0.134,318.20,440.52,18.1,13.6,0.081,75550.699999988,75555.400000036,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339514,169224.00
09/21/2014 18:45,1,0.555,ACTIVE,214.9,336.26,60.03,1411339504,"033051125000118","019011112586793",40.63,16,0.163,316.81,444.41,22.4,18.1,0.219,93589.8,93596.1,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339515,169225.00
09/21/2014 18:45,1,0.577,ACTIVE,214.6,350.77,60.07,1411339504,"033051125000150","019011112586793",40.06,16,0.194,315.80,444.31,23.0,26.4,0.123,92661.800000012,92668,134,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339516,169226.00
09/21/2014 18:45,1,0.636,ACTIVE,214.7,419.08,60.03,1411339504,"040051121000185","019011112586793",26.69,15,0.156,317.23,440.46,16.8,14.3,0.001,84271.9,84276.3,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339518,169227.00
