ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/21/2014 18:45,1,0.735,ACTIVE,214.7,337.34,60.07,1411339504,"040051121000195","019011112586793",25.54,16,0.166,320.55,443.29,18.7,12.4,0.223,82360.000000001,82365.300000013,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339519,169228.00
09/21/2014 18:45,2,0.854,ACTIVE,215.77,345.66,60.028,1411339504,"274151322000083","019011112586793",30.14,21.50,0,335.14,361.29,26.0,23.2,0.172,264693.3,264693.3,25627,0,0,0,L,1151911521,1,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339520,169229.00
09/21/2014 18:45,2,0.842,ACTIVE,216.67,347.16,60.033,1411339504,"274151322000076","019011112586793",30.43,20.30,0,336.64,361.89,25.9,23.1,0.164,277014.9,277014.9,25626,0,0,0,L,1151911521,1,123.36,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339521,169230.00
09/21/2014 18:45,2,0.541,ACTIVE,216.22,422.00,60.033,1411339504,"274151322000094","019011112586793",39.88,22.80,0,333.93,451.16,21.8,19.1,0.141,199104.7,199104.7,26123,0,0,0,L,1151911521,1,122.91,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339522,169231.00
09/21/2014 18:45,2,0.775,ACTIVE,215.77,343.85,60.028,1411339504,"274151322000052","019011112586793",30.24,20.70,0,335.14,359.78,23.8,21.0,0.150,265960.5,265960.5,25566,0,0,0,L,1151911521,1,122.68,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339523,169232.00
09/21/2014 18:45,2,0.787,ACTIVE,216.45,342.35,60.028,1411339504,"274151322000085","019011112586793",29.96,21.00,0,336.64,359.78,23.9,21.1,0.146,265118.6,265118.6,25529,0,0,0,L,1151911521,1,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339524,169233.00
09/21/2014 18:45,2,0.830,ACTIVE,216.45,345.96,60.033,1411339504,"274151322000087","019011112586793",29.34,38.20,0,335.44,360.69,24.7,21.9,0.150,252014.9,252014.9,25541,0,0,0,L,1151911521,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339525,169234.00
09/21/2014 18:45,2,0.729,ACTIVE,215.77,342.95,60.028,1411339504,"274151322000088","019011112586793",29.86,19.80,0,335.74,359.18,22.1,19.4,0.137,257540.6,257540.6,25543,0,0,0,L,1151911521,1,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339526,169235.00
09/21/2014 18:45,2,0.906,ACTIVE,216.45,346.26,60.033,1411339504,"274151322000095","019011112586793",30.59,21.80,0,335.14,362.49,28.0,25.1,0.168,274581.0,274581.0,25622,0,0,0,L,1151911521,1,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339526,169236.00
09/21/2014 18:45,2,0.572,ACTIVE,216.90,415.99,60.028,1411339504,"274151322000068","019011112586793",39.34,23.00,0,334.54,456.87,22.8,20.1,0.128,197319.1,197319.1,26181,0,0,0,L,1151911521,1,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339527,169237.00
09/21/2014 18:45,2,0.797,ACTIVE,215.77,342.35,60.033,1411339504,"274151322000054","019011112586793",29.52,21.00,0,335.44,360.08,23.9,21.1,0.150,262598.8,262598.8,25679,0,0,0,L,1151911521,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411339528,169238.00
09/21/2014 19:00,1,0.438,ACTIVE,213.5,334.06,60.03,1411340404,"040051121000097","019011112586793",26.21,15,0.138,316.36,440.56,11.4,13.9,0.126,83424,83427,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340406,169239.00
09/21/2014 19:00,1,0.490,ACTIVE,214.0,326.57,60.00,1411340404,"040051121000095","019011112586793",23.29,16,0.082,311.74,437.56,11.3,14.0,0.176,74464.9,74467.3,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340407,169240.00
09/21/2014 19:00,1,0.236,ACTIVE_NO_POWER,214.5,407.23,60.03,1411340404,"033051125000132","019011112586793",36.75,15,0.000,317.60,440.89,8.6,0.0,0.000,72864,72866.2,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340408,169241.00
09/21/2014 19:00,1,0.143,ACTIVE_NO_POWER,213.6,435.24,60.03,1411340404,"033051125000135","019011112586793",35.41,14,0.000,321.77,442.95,5.0,0.0,0.000,70344.199999988,70345.399999976,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340410,169242.00
09/21/2014 19:00,1,0.473,ACTIVE,213.9,347.65,60.00,1411340404,"040051121000116","019011112586793",25.95,14,0.003,312.71,439.22,12.2,6.3,0.209,82150.500000011,82153.400000011,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340411,169243.00
09/21/2014 19:00,1,0.429,ACTIVE_NO_POWER,213.6,407.59,60.00,1411340404,"040051121000068","019011112586793",23.23,17,0.000,318.07,439.87,9.9,0.0,0.000,75555.400000036,75557.800000012,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340412,169244.00
09/21/2014 19:00,1,0.305,ACTIVE_NO_POWER,213.9,356.42,60.03,1411340404,"033051125000118","019011112586793",39.48,15,0.099,316.89,444.57,12.0,0.0,0.208,93596.1,93599.6,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340414,169245.00
09/21/2014 19:00,1,0.322,ACTIVE_NO_POWER,214.1,427.49,60.03,1411340404,"033051125000150","019011112586793",39.61,15,0.000,317.27,442.40,12.7,0.0,0.023,92668,92671.600000024,136,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340415,169246.00
09/21/2014 19:00,1,0.323,ACTIVE_NO_POWER,213.8,396.54,60.03,1411340404,"040051121000185","019011112586793",25.01,14,0.000,317.68,441.07,7.9,0.0,0.000,84276.3,84278.4,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340416,169247.00
09/21/2014 19:00,1,0.402,ACTIVE,213.5,390.35,60.03,1411340404,"040051121000195","019011112586793",24.36,15,0.090,319.45,441.30,9.7,15.0,0.000,82365.300000013,82367.900000037,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340417,169248.00
09/21/2014 19:00,2,0.486,ACTIVE,214.64,338.74,60.012,1411340404,"274151322000083","019011112586793",29.80,19.50,0,330.63,354.07,14.7,12.2,0.093,264697.6,264697.6,25628,0,0,0,L,1151911521,1,122.23,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340418,169249.00
09/21/2014 19:00,2,0.465,ACTIVE,215.09,341.45,60.006,1411340404,"274151322000076","019011112586793",30.38,19.00,0,332.43,353.77,14.3,11.9,0.084,277019.2,277019.2,25627,0,0,0,L,1151911521,1,122.46,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340419,169250.00
09/21/2014 19:00,2,0.293,ACTIVE,214.87,422.00,60.006,1411340404,"274151322000094","019011112586793",39.76,21.50,0,335.74,440.94,11.9,9.5,0.075,199108.2,199108.2,26124,0,0,0,L,1151911521,1,122.01,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340420,169251.00
09/21/2014 19:00,2,0.441,ACTIVE,214.41,337.84,59.996,1411340404,"274151322000052","019011112586793",29.98,19.00,0,331.53,352.87,13.4,11.0,0.075,265964.4,265964.4,25567,0,0,0,L,1151911521,1,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340421,169252.00
09/21/2014 19:00,2,0.439,ACTIVE,214.87,341.15,60.006,1411340404,"274151322000085","019011112586793",29.14,19.30,0,332.73,352.87,13.0,10.6,0.075,265122.5,265122.5,25530,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340422,169253.00
09/21/2014 19:00,2,0.480,ACTIVE,214.64,338.44,60.012,1411340404,"274151322000087","019011112586793",28.49,35.00,0,332.13,353.77,13.8,11.4,0.084,252019.0,252019.0,25542,0,0,0,L,1151911521,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340423,169254.00
09/21/2014 19:00,2,0.406,ACTIVE,213.96,338.74,60.012,1411340404,"274151322000088","019011112586793",28.75,18.30,0,333.93,351.67,11.9,9.5,0.071,257544.1,257544.1,25544,0,0,0,L,1151911521,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340424,169255.00
09/21/2014 19:00,2,0.506,ACTIVE,214.41,340.85,59.996,1411340404,"274151322000095","019011112586793",30.16,19.80,0,331.53,354.67,15.4,12.9,0.097,274585.7,274585.7,25623,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340425,169256.00
09/21/2014 19:00,2,0.307,ACTIVE,215.32,426.51,60.006,1411340404,"274151322000068","019011112586793",40.31,21.80,0,336.64,440.34,12.7,10.3,0.071,197322.8,197322.8,26182,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340426,169257.00
09/21/2014 19:00,2,0.439,ACTIVE,214.64,339.34,60.001,1411340404,"274151322000054","019011112586793",29.40,19.50,0,332.13,352.87,13.1,10.7,0.080,262602.7,262602.7,25680,0,0,0,L,1151911521,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411340427,169258.00
09/21/2014 19:15,1,0.081,ACTIVE_NO_POWER,212.5,426.16,60.03,1411341304,"040051121000116","019011112586793",29.39,13,0.000,312.78,440.31,2.3,0.0,0.000,82153.400000011,82154.400000011,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411341318,169259.00
09/21/2014 19:15,1,0.134,ACTIVE_NO_POWER,212.3,428.25,60.00,1411341304,"033051125000118","019011112586793",37.16,14,0.007,314.26,446.56,4.9,0.0,0.052,93599.6,93601,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411341323,169260.00
09/21/2014 19:15,1,0.153,ACTIVE,212.3,347.18,60.00,1411341304,"033051125000150","019011112586793",39.09,13,0.147,314.14,444.34,5.9,13.9,0.001,92671.600000024,92673,138,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411341324,169261.00
09/21/2014 19:15,1,0.012,ACTIVE_NO_POWER,212.5,423.89,60.00,1411341304,"040051121000195","019011112586793",28.34,13,0.000,318.24,441.27,0.3,0.0,0.000,82367.900000037,82368.600000025,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411341329,169262.00
09/21/2014 19:15,2,0.246,ACTIVE,214.64,337.84,59.996,1411341304,"274151322000083","019011112586793",28.59,18.00,0,333.63,345.06,7.2,5.0,0.027,264699.7,264699.7,25629,0,0,0,L,1151911521,1,122.01,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411341330,169263.00
09/21/2014 19:15,2,0.236,ACTIVE,215.32,338.44,60.017,1411341304,"274151322000076","019011112586793",29.38,17.50,0,334.84,345.36,7.0,4.8,0.040,277021.2,277021.2,25628,0,0,0,L,1151911521,1,122.01,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411341331,169264.00
09/21/2014 19:15,2,0.143,ACTIVE,214.64,337.54,59.990,1411341304,"274151322000094","019011112586793",30.95,19.80,0,335.14,428.01,4.6,2.5,0.022,199109.6,199109.6,26125,0,0,0,L,1151911521,1,121.78,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411341332,169265.00
09/21/2014 19:15,2,0.242,ACTIVE,214.64,338.44,60.028,1411341304,"274151322000052","019011112586793",28.67,17.50,0,333.33,344.15,7.1,4.9,0.027,265966.3,265966.3,25568,0,0,0,L,1151911521,1,121.33,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411341333,169266.00
09/21/2014 19:15,2,0.227,ACTIVE,214.87,338.14,59.996,1411341304,"274151322000085","019011112586793",28.21,18.00,0,334.54,344.15,6.5,4.3,0.031,265124.2,265124.2,25531,0,0,0,L,1151911521,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411341334,169267.00
09/21/2014 19:15,2,0.252,ACTIVE,214.87,338.44,59.996,1411341304,"274151322000087","019011112586793",27.51,32.00,0,333.33,345.06,7.0,4.9,0.027,252021.0,252021.0,25543,0,0,0,L,1151911521,1,122.01,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411341335,169268.00
09/21/2014 19:15,2,0.211,ACTIVE,214.19,337.84,59.969,1411341304,"274151322000088","019011112586793",27.29,17.30,0,333.63,344.15,5.8,3.7,0.027,257545.6,257545.6,25545,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411341336,169269.00
09/21/2014 19:15,2,0.252,ACTIVE,214.41,337.84,59.996,1411341304,"274151322000095","019011112586793",28.80,18.70,0,333.63,345.06,7.3,5.2,0.027,274587.8,274587.8,25624,0,0,0,L,1151911521,1,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411341337,169270.00
09/21/2014 19:15,2,0.164,ACTIVE,215.54,351.37,59.990,1411341304,"274151322000068","019011112586793",32.64,20.00,0,336.34,433.12,5.5,3.3,0.018,197324.5,197324.5,26183,0,0,0,L,1151911521,1,122.23,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411341338,169271.00
09/21/2014 19:15,2,0.232,ACTIVE,214.87,337.54,59.996,1411341304,"274151322000054","019011112586793",27.79,18.00,0,333.33,343.85,6.6,4.4,0.027,262604.5,262604.5,25681,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411341339,169272.00
09/21/2014 19:15,1,0.045,ALERT,212.6,351.74,60.00,1411341304,"040051121000097","019011112586793",29.75,13,0.000,351.12,366.13,1.3,0.0,0.000,83427,83427.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411341342,169273.00
09/21/2014 19:15,1,0.132,ALERT,212.3,367.01,60.00,1411341304,"040051121000095","019011112586793",26.19,14,0.000,366.57,382.48,3.4,0.0,0.000,74467.3,74467.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411341345,169274.00
09/21/2014 19:15,1,0.059,ALERT,212.4,384.43,60.03,1411341304,"040051121000068","019011112586793",26.40,15,0.000,384.27,401.17,1.5,0.0,0.000,75557.800000012,75558.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411341354,169275.00
09/21/2014 19:15,1,0.051,ALERT,212.2,400.81,60.00,1411341304,"040051121000185","019011112586793",28.04,12,0.000,400.75,417.45,1.4,0.0,0.000,84278.4,84278.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411341357,169276.00
09/21/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411341304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411342170,169277.00
09/21/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411341304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411342170,169278.00
09/21/2014 19:30,2,0.141,ACTIVE,213.96,335.14,60.006,1411342203,"274151322000083","019011112586793",27.04,17.00,0,333.03,341.15,3.9,1.8,0.004,264700.4,264700.4,25630,0,0,0,L,1151911521,1,121.33,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411342237,169279.00
09/21/2014 19:30,2,0.148,ACTIVE,214.41,336.94,60.006,1411342203,"274151322000076","019011112586793",27.83,16.70,0,334.24,341.15,4.2,2.1,0.013,277022.0,277022.0,25629,0,0,0,L,1151911521,1,121.55,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411342238,169280.00
09/21/2014 19:30,2,0.080,ACTIVE,213.96,335.74,60.006,1411342203,"274151322000094","019011112586793",29.38,18.00,0,333.63,339.95,2.3,0.3,0.004,199109.9,199109.9,26126,0,0,0,L,1151911521,1,121.10,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411342239,169281.00
09/21/2014 19:30,2,0.164,ACTIVE,213.51,335.14,60.012,1411342203,"274151322000052","019011112586793",27.47,16.30,0,332.43,340.55,4.6,2.5,0.009,265967.2,265967.2,25569,0,0,0,L,1151911521,1,121.10,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411342240,169282.00
09/21/2014 19:30,2,0.141,ACTIVE,213.96,336.64,60.017,1411342203,"274151322000085","019011112586793",27.73,16.70,0,333.63,340.85,4.0,1.9,0.013,265125.0,265125.0,25532,0,0,0,L,1151911521,1,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411342241,169283.00
09/21/2014 19:30,2,0.152,ACTIVE,214.19,335.14,60.006,1411342203,"274151322000087","019011112586793",26.76,29.00,0,332.73,340.85,4.1,2.1,0.000,252021.8,252021.8,25544,0,0,0,L,1151911521,1,121.55,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411342242,169284.00
09/21/2014 19:30,2,0.131,ACTIVE,213.51,335.14,59.996,1411342203,"274151322000088","019011112586793",25.09,16.00,0,332.73,340.55,3.4,1.3,0.004,257546.2,257546.2,25546,0,0,0,L,1151911521,1,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411342243,169285.00
09/21/2014 19:30,2,0.143,ACTIVE,213.74,335.74,60.006,1411342203,"274151322000095","019011112586793",26.76,17.30,0,333.03,340.55,3.9,1.8,0.013,274588.6,274588.6,25625,0,0,0,L,1151911521,1,121.78,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411342244,169286.00
09/21/2014 19:30,2,0.098,ACTIVE,214.87,337.24,60.006,1411342203,"274151322000068","019011112586793",29.64,18.30,0,334.24,353.77,3.0,0.9,0.009,197325.0,197325.0,26184,0,0,0,L,1151911521,1,121.78,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411342245,169287.00
09/21/2014 19:30,2,0.145,ACTIVE,213.74,334.54,60.006,1411342203,"274151322000054","019011112586793",26.62,17.00,0,332.43,340.25,3.9,1.8,0.000,262605.2,262605.2,25682,0,0,0,L,1151911521,1,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411342246,169288.00
09/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411342203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343062,169289.00
09/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411342203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343062,169290.00
09/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411342203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343062,169291.00
09/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411342203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343062,169292.00
09/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411342203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343062,169293.00
09/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411342203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343062,169294.00
09/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411342203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343062,169295.00
09/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411342203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343062,169296.00
09/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411342203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343062,169297.00
09/21/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411342203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343062,169298.00
09/21/2014 19:45,2,0.082,ALERT,213.74,312.89,60.006,1411343104,"274151322000083","019011112586793",24.85,16.00,0,310.49,339.65,2.1,0.1,0.000,264700.7,264700.7,25631,0,0,0,L,1151911521,1,121.33,124.04,0000,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343139,169299.00
09/21/2014 19:45,2,0.082,ACTIVE,214.41,318.91,59.996,1411343104,"274151322000076","019011112586793",25.84,15.80,0,318.30,339.65,2.2,0.2,0.000,277022.3,277022.3,25630,0,0,0,L,1151911521,1,121.55,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343140,169300.00
09/21/2014 19:45,2,0.035,ALERT,213.96,314.40,60.012,1411343104,"274151322000094","019011112586793",22.20,16.30,0,295.46,401.56,0.8,0.0,0.000,199109.9,199109.9,26127,0,0,0,L,1151911521,1,121.10,124.27,0002,12,0,0,0,0,0,0,131,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343142,169301.00
09/21/2014 19:45,2,0.105,ALERT,213.29,317.40,60.012,1411343104,"274151322000052","019011112586793",24.91,15.80,0,313.80,340.25,2.7,0.7,0.000,265967.6,265967.6,25570,0,0,0,L,1151911521,1,120.88,124.04,0000,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343143,169302.00
09/21/2014 19:45,2,0.082,ALERT,213.96,315.00,60.001,1411343104,"274151322000085","019011112586793",25.54,15.80,0,313.80,339.34,2.1,0.1,0.000,265125.2,265125.2,25533,0,0,0,L,1151911521,1,122.01,123.81,0000,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343145,169303.00
09/21/2014 19:45,2,0.094,ALERT,214.19,315.60,60.012,1411343104,"274151322000087","019011112586793",24.45,26.50,0,312.59,339.65,2.3,0.3,0.000,252022.1,252022.1,25545,0,0,0,L,1151911521,1,121.55,124.04,0000,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343147,169304.00
09/21/2014 19:45,2,0.068,ALERT,213.06,297.87,59.964,1411343104,"274151322000088","019011112586793",23.99,15.30,0,296.36,339.65,1.6,0.0,0.000,257546.4,257546.4,25547,0,0,0,L,1151911521,1,121.78,123.59,0002,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343149,169305.00
09/21/2014 19:45,2,0.076,ALERT,213.96,315.90,60.006,1411343104,"274151322000095","019011112586793",25.23,16.30,0,314.40,339.65,1.9,0.0,0.000,274588.8,274588.8,25626,0,0,0,L,1151911521,1,121.78,123.81,0000,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343151,169306.00
09/21/2014 19:45,2,0.055,ALERT,214.41,320.41,59.996,1411343104,"274151322000068","019011112586793",22.64,16.70,0,295.16,403.07,1.2,0.0,0.000,197325.1,197325.1,26185,0,0,0,L,1151911521,1,121.55,124.27,0002,14,0,0,0,0,0,0,137,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343153,169307.00
09/21/2014 19:45,2,0.078,ALERT,213.51,318.00,60.006,1411343104,"274151322000054","019011112586793",25.41,16.00,0,315.60,339.34,2.0,0.0,0.000,262605.4,262605.4,25683,0,0,0,L,1151911521,1,121.55,123.59,0000,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343155,169308.00
09/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411343104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343971,169309.00
09/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411343104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343971,169310.00
09/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411343104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343971,169311.00
09/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411343104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343971,169312.00
09/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411343104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343971,169313.00
09/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411343104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343971,169314.00
09/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411343104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343971,169315.00
09/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411343104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343971,169316.00
09/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411343104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343971,169317.00
09/21/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411343104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411343971,169318.00
09/21/2014 20:00,2,0.020,ALERT,213.51,297.87,60.006,1411344003,"274151322000083","019011112586793",26.58,14.00,0,295.46,313.80,0.0,0.0,0.000,264700.7,264700.7,25633,0,0,0,L,1151911521,1,121.33,123.36,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1411344038,169319.00
09/21/2014 20:00,2,0.020,ALERT,213.96,296.96,60.006,1411344003,"274151322000076","019011112586793",27.53,14.00,0,295.16,321.01,0.0,0.0,0.000,277022.3,277022.3,25631,0,0,0,L,1151911521,1,121.78,123.59,0100,12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1411344040,169320.00
09/21/2014 20:00,2,0.000,ALERT,213.74,296.36,60.038,1411344003,"274151322000094","019011112586793",0.00,14.70,0,294.86,397.35,0.0,0.0,0.000,199109.9,199109.9,26129,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,84,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1411344042,169321.00
09/21/2014 20:00,2,0.045,ALERT,213.29,297.87,60.043,1411344003,"274151322000052","019011112586793",26.96,13.70,0,294.86,318.30,0.0,0.0,0.000,265967.6,265967.6,25572,0,0,0,L,1151911521,1,120.88,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1411344044,169322.00
09/21/2014 20:00,2,0.021,ALERT,213.74,297.26,60.006,1411344003,"274151322000085","019011112586793",27.12,14.30,0,295.46,316.80,0.0,0.0,0.000,265125.2,265125.2,25535,0,0,0,L,1151911521,1,122.23,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1411344046,169323.00
09/21/2014 20:00,2,0.031,ALERT,213.51,296.96,60.006,1411344003,"274151322000087","019011112586793",26.06,23.00,0,294.26,316.20,0.0,0.0,0.000,252022.1,252022.1,25547,0,0,0,L,1151911521,1,121.55,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1411344047,169324.00
09/21/2014 20:00,2,0.000,ALERT,213.06,297.26,60.017,1411344003,"274151322000088","019011112586793",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,257546.4,257546.4,25549,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1411344049,169325.00
09/21/2014 20:00,2,0.012,ALERT,213.51,298.17,60.006,1411344003,"274151322000095","019011112586793",26.72,14.30,0,296.06,317.40,0.0,0.0,0.000,274588.8,274588.8,25628,0,0,0,L,1151911521,1,121.55,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1411344051,169326.00
09/21/2014 20:00,2,0.000,ALERT,214.19,296.36,59.990,1411344003,"274151322000068","019011112586793",0.00,15.00,0,294.86,396.45,0.0,0.0,0.000,197325.1,197325.1,26187,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,80,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1411344053,169327.00
09/21/2014 20:00,2,0.016,ALERT,213.29,297.57,60.006,1411344003,"274151322000054","019011112586793",27.15,14.30,0,294.86,318.91,0.0,0.0,0.000,262605.4,262605.4,25685,0,0,0,L,1151911521,1,121.55,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1411344055,169328.00
09/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411344003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411344871,169329.00
09/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411344003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411344871,169330.00
09/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411344003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411344871,169331.00
09/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411344003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411344871,169332.00
09/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411344003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411344871,169333.00
09/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411344003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411344871,169334.00
09/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411344003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411344871,169335.00
09/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411344003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411344871,169336.00
09/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411344003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411344871,169337.00
09/21/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411344003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411344871,169338.00
09/21/2014 20:15,2,0.000,ALERT,214.41,299.37,59.990,1411344904,"274151322000083","019011112586793",0.00,12.70,0,293.66,302.37,0.0,0.0,0.000,264700.7,264700.7,25635,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411344938,169339.00
09/21/2014 20:15,2,0.000,ALERT,214.87,298.17,59.996,1411344904,"274151322000076","019011112586793",0.00,12.70,0,293.36,302.68,0.0,0.0,0.000,277022.3,277022.3,25633,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411344940,169340.00
09/21/2014 20:15,2,0.000,ALERT,214.41,297.87,59.990,1411344904,"274151322000094","019011112586793",0.00,13.00,0,293.06,301.77,0.0,0.0,0.000,199109.9,199109.9,26131,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411344942,169341.00
09/21/2014 20:15,2,0.000,ALERT,213.96,299.07,59.985,1411344904,"274151322000052","019011112586793",0.00,12.30,0,293.36,302.37,0.0,0.0,0.000,265967.6,265967.6,25574,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411344944,169342.00
09/21/2014 20:15,2,0.000,ALERT,214.41,298.17,59.985,1411344904,"274151322000085","019011112586793",0.00,12.70,0,293.36,302.68,0.0,0.0,0.000,265125.2,265125.2,25537,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411344946,169343.00
09/21/2014 20:15,2,0.000,ALERT,214.41,298.17,59.985,1411344904,"274151322000087","019011112586793",0.00,20.30,0,292.46,301.47,0.0,0.0,0.000,252022.1,252022.1,25549,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411344947,169344.00
09/21/2014 20:15,2,0.000,ALERT,213.96,298.77,59.990,1411344904,"274151322000088","019011112586793",0.00,12.30,0,293.36,301.77,0.0,0.0,0.000,257546.4,257546.4,25551,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411344950,169345.00
09/21/2014 20:15,2,0.000,ALERT,214.41,299.37,59.990,1411344904,"274151322000095","019011112586793",0.00,13.00,0,294.56,303.28,0.0,0.0,0.000,274588.8,274588.8,25630,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411344952,169346.00
09/21/2014 20:15,2,0.000,ALERT,215.09,298.17,59.990,1411344904,"274151322000068","019011112586793",0.00,13.70,0,292.76,301.47,0.0,0.0,0.000,197325.1,197325.1,26189,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411344954,169347.00
09/21/2014 20:15,2,0.000,ALERT,214.19,298.77,59.985,1411344904,"274151322000054","019011112586793",0.00,13.00,0,293.36,302.37,0.0,0.0,0.000,262605.4,262605.4,25687,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411344956,169348.00
09/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411344904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411345773,169349.00
09/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411344904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411345773,169350.00
09/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411344904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411345773,169351.00
09/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411344904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411345773,169352.00
09/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411344904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411345773,169353.00
09/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411344904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411345773,169354.00
09/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411344904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411345773,169355.00
09/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411344904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411345773,169356.00
09/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411344904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411345773,169357.00
09/21/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411344904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411345773,169358.00
09/21/2014 20:30,2,0.000,ALERT,214.87,298.77,60.012,1411345804,"274151322000083","019011112586793",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,264700.7,264700.7,25637,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411345840,169359.00
09/21/2014 20:30,2,0.000,ALERT,215.32,298.77,60.028,1411345804,"274151322000076","019011112586793",0.00,11.70,0,296.66,302.07,0.0,0.0,0.000,277022.3,277022.3,25635,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411345842,169360.00
09/21/2014 20:30,2,0.000,ALERT,214.87,298.47,60.012,1411345804,"274151322000094","019011112586793",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,199109.9,199109.9,26133,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411345843,169361.00
09/21/2014 20:30,2,0.000,ALERT,214.41,298.17,59.996,1411345804,"274151322000052","019011112586793",0.00,11.30,0,296.06,302.07,0.0,0.0,0.000,265967.6,265967.6,25576,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411345845,169362.00
09/21/2014 20:30,2,0.000,ALERT,214.87,298.77,60.006,1411345804,"274151322000085","019011112586793",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,265125.2,265125.2,25539,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411345847,169363.00
09/21/2014 20:30,2,0.000,ALERT,214.87,297.87,60.028,1411345804,"274151322000087","019011112586793",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,252022.1,252022.1,25551,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411345849,169364.00
09/21/2014 20:30,2,0.000,ALERT,214.41,298.47,60.028,1411345804,"274151322000088","019011112586793",0.00,11.30,0,296.36,301.47,0.0,0.0,0.000,257546.4,257546.4,25553,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411345851,169365.00
09/21/2014 20:30,2,0.000,ALERT,214.87,299.97,60.017,1411345804,"274151322000095","019011112586793",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,274588.8,274588.8,25632,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411345853,169366.00
09/21/2014 20:30,2,0.000,ALERT,215.54,298.17,60.012,1411345804,"274151322000068","019011112586793",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,197325.1,197325.1,26191,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411345854,169367.00
09/21/2014 20:30,2,0.000,ALERT,214.64,299.07,60.012,1411345804,"274151322000054","019011112586793",0.00,11.70,0,296.66,302.07,0.0,0.0,0.000,262605.4,262605.4,25689,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411345856,169368.00
09/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411345804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411346674,169369.00
09/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411345804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411346674,169370.00
09/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411345804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411346674,169371.00
09/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411345804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411346674,169372.00
09/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411345804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411346674,169373.00
09/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411345804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411346674,169374.00
09/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411345804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411346674,169375.00
09/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411345804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411346674,169376.00
09/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411345804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411346674,169377.00
09/21/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411345804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411346674,169378.00
09/21/2014 20:45,2,0.000,ALERT,215.77,300.87,60.006,1411346703,"274151322000083","019011112586793",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,264700.7,264700.7,25639,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411346738,169379.00
09/21/2014 20:45,2,0.000,ALERT,216.22,300.87,60.033,1411346703,"274151322000076","019011112586793",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,277022.3,277022.3,25637,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411346740,169380.00
