ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/21/2014 20:45,2,0.000,ALERT,215.54,300.27,59.996,1411346703,"274151322000094","019011112586793",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,199109.9,199109.9,26135,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411346742,169381.00
09/21/2014 20:45,2,0.000,ALERT,215.54,300.27,60.006,1411346703,"274151322000052","019011112586793",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,265967.6,265967.6,25578,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411346744,169382.00
09/21/2014 20:45,2,0.000,ALERT,215.77,300.57,60.012,1411346703,"274151322000085","019011112586793",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,265125.2,265125.2,25541,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411346746,169383.00
09/21/2014 20:45,2,0.000,ALERT,215.77,299.67,60.012,1411346703,"274151322000087","019011112586793",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,252022.1,252022.1,25553,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411346748,169384.00
09/21/2014 20:45,2,0.000,ALERT,215.32,300.27,60.012,1411346703,"274151322000088","019011112586793",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,257546.4,257546.4,25555,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411346750,169385.00
09/21/2014 20:45,2,0.000,ALERT,215.54,301.77,59.975,1411346703,"274151322000095","019011112586793",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,274588.8,274588.8,25634,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411346751,169386.00
09/21/2014 20:45,2,0.000,ALERT,216.45,299.67,60.006,1411346703,"274151322000068","019011112586793",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,197325.1,197325.1,26193,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411346753,169387.00
09/21/2014 20:45,2,0.000,ALERT,215.54,300.27,60.006,1411346703,"274151322000054","019011112586793",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,262605.4,262605.4,25691,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411346755,169388.00
09/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411346703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411347572,169389.00
09/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411346703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411347572,169390.00
09/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411346703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411347572,169391.00
09/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411346703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411347572,169392.00
09/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411346703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411347572,169393.00
09/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411346703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411347572,169394.00
09/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411346703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411347572,169395.00
09/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411346703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411347572,169396.00
09/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411346703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411347572,169397.00
09/21/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411346703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411347572,169398.00
09/21/2014 21:00,2,0.000,ALERT,216.00,301.47,60.022,1411347604,"274151322000083","019011112586793",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,264700.7,264700.7,25641,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411347638,169399.00
09/21/2014 21:00,2,0.000,ALERT,216.67,300.87,60.022,1411347604,"274151322000076","019011112586793",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,277022.3,277022.3,25639,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411347640,169400.00
09/21/2014 21:00,2,0.000,ALERT,216.00,300.27,60.054,1411347604,"274151322000094","019011112586793",0.00,9.70,0,298.47,301.77,0.0,0.0,0.000,199109.9,199109.9,26137,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411347642,169401.00
09/21/2014 21:00,2,0.000,ALERT,215.77,301.77,60.038,1411347604,"274151322000052","019011112586793",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,265967.6,265967.6,25580,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411347644,169402.00
09/21/2014 21:00,2,0.000,ALERT,216.22,300.87,60.022,1411347604,"274151322000085","019011112586793",0.00,9.70,0,299.07,302.37,0.0,0.0,0.000,265125.2,265125.2,25543,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411347645,169403.00
09/21/2014 21:00,2,0.000,ALERT,216.22,300.57,60.022,1411347604,"274151322000087","019011112586793",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,252022.1,252022.1,25555,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411347647,169404.00
09/21/2014 21:00,2,0.000,ALERT,215.54,300.87,60.017,1411347604,"274151322000088","019011112586793",0.00,9.70,0,298.47,301.77,0.0,0.0,0.000,257546.4,257546.4,25557,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411347649,169405.00
09/21/2014 21:00,2,0.000,ALERT,216.00,301.77,60.049,1411347604,"274151322000095","019011112586793",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,274588.8,274588.8,25636,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411347651,169406.00
09/21/2014 21:00,2,0.000,ALERT,216.67,300.27,60.028,1411347604,"274151322000068","019011112586793",0.00,10.70,0,298.17,301.17,0.0,0.0,0.000,197325.1,197325.1,26195,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411347653,169407.00
09/21/2014 21:00,2,0.000,ALERT,215.77,301.17,60.054,1411347604,"274151322000054","019011112586793",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,262605.4,262605.4,25693,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411347655,169408.00
09/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411347604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411348472,169409.00
09/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411347604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411348472,169410.00
09/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411347604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411348472,169411.00
09/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411347604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411348472,169412.00
09/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411347604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411348472,169413.00
09/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411347604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411348472,169414.00
09/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411347604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411348472,169415.00
09/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411347604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411348472,169416.00
09/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411347604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411348472,169417.00
09/21/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411347604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411348472,169418.00
09/21/2014 21:15,2,0.000,ALERT,216.00,300.57,60.017,1411348504,"274151322000083","019011112586793",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,264700.7,264700.7,25643,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411348539,169419.00
09/21/2014 21:15,2,0.000,ALERT,216.22,300.87,59.996,1411348504,"274151322000076","019011112586793",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,277022.3,277022.3,25641,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411348541,169420.00
09/21/2014 21:15,2,0.000,ALERT,215.77,299.97,60.049,1411348504,"274151322000094","019011112586793",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,199109.9,199109.9,26139,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411348543,169421.00
09/21/2014 21:15,2,0.000,ALERT,215.54,300.57,59.985,1411348504,"274151322000052","019011112586793",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,265967.6,265967.6,25582,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411348544,169422.00
09/21/2014 21:15,2,0.000,ALERT,216.00,300.57,60.054,1411348504,"274151322000085","019011112586793",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,265125.2,265125.2,25545,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411348546,169423.00
09/21/2014 21:15,2,0.000,ALERT,216.00,299.37,60.028,1411348504,"274151322000087","019011112586793",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,252022.1,252022.1,25557,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411348548,169424.00
09/21/2014 21:15,2,0.000,ALERT,215.54,299.97,60.017,1411348504,"274151322000088","019011112586793",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,257546.4,257546.4,25559,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411348550,169425.00
09/21/2014 21:15,2,0.000,ALERT,215.77,301.47,60.033,1411348504,"274151322000095","019011112586793",0.00,8.50,0,299.97,303.28,0.0,0.0,0.000,274588.8,274588.8,25638,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411348552,169426.00
09/21/2014 21:15,2,0.000,ALERT,216.45,299.67,60.017,1411348504,"274151322000068","019011112586793",0.00,10.00,0,298.17,301.47,0.0,0.0,0.000,197325.1,197325.1,26197,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411348554,169427.00
09/21/2014 21:15,2,0.000,ALERT,215.54,300.27,60.017,1411348504,"274151322000054","019011112586793",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,262605.4,262605.4,25695,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411348556,169428.00
09/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411348504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411349373,169429.00
09/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411348504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411349373,169430.00
09/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411348504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411349373,169431.00
09/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411348504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411349373,169432.00
09/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411348504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411349373,169433.00
09/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411348504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411349373,169434.00
09/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411348504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411349373,169435.00
09/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411348504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411349373,169436.00
09/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411348504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411349373,169437.00
09/21/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411348504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411349373,169438.00
09/21/2014 21:30,2,0.000,ALERT,215.32,299.97,60.043,1411349405,"274151322000083","019011112586793",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,264700.7,264700.7,25645,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411349440,169439.00
09/21/2014 21:30,2,0.000,ALERT,215.77,300.27,60.043,1411349405,"274151322000076","019011112586793",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,277022.3,277022.3,25643,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411349442,169440.00
09/21/2014 21:30,2,0.000,ALERT,215.32,299.67,60.065,1411349405,"274151322000094","019011112586793",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,199109.9,199109.9,26141,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411349443,169441.00
09/21/2014 21:30,2,0.000,ALERT,214.87,299.67,60.038,1411349405,"274151322000052","019011112586793",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,265967.6,265967.6,25584,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411349445,169442.00
09/21/2014 21:30,2,0.000,ALERT,215.32,299.97,60.049,1411349405,"274151322000085","019011112586793",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,265125.2,265125.2,25547,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411349447,169443.00
09/21/2014 21:30,2,0.000,ALERT,215.32,299.07,60.049,1411349405,"274151322000087","019011112586793",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,252022.1,252022.1,25559,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411349449,169444.00
09/21/2014 21:30,2,0.000,ALERT,214.87,299.37,60.038,1411349405,"274151322000088","019011112586793",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,257546.4,257546.4,25561,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411349451,169445.00
09/21/2014 21:30,2,0.000,ALERT,215.32,301.17,60.065,1411349405,"274151322000095","019011112586793",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,274588.8,274588.8,25640,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411349453,169446.00
09/21/2014 21:30,2,0.000,ALERT,215.77,299.07,60.043,1411349405,"274151322000068","019011112586793",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,197325.1,197325.1,26199,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411349455,169447.00
09/21/2014 21:30,2,0.000,ALERT,215.09,299.67,60.059,1411349405,"274151322000054","019011112586793",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,262605.4,262605.4,25697,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411349456,169448.00
09/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411349405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411350274,169449.00
09/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411349405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411350274,169450.00
09/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411349405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411350274,169451.00
09/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411349405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411350274,169452.00
09/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411349405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411350274,169453.00
09/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411349405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411350274,169454.00
09/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411349405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411350274,169455.00
09/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411349405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411350274,169456.00
09/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411349405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411350274,169457.00
09/21/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411349405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411350274,169458.00
09/21/2014 21:45,2,0.000,ALERT,215.77,300.27,60.065,1411350303,"274151322000083","019011112586793",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,264700.7,264700.7,25647,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411350339,169459.00
09/21/2014 21:45,2,0.000,ALERT,216.22,300.87,60.054,1411350303,"274151322000076","019011112586793",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,277022.3,277022.3,25645,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411350340,169460.00
09/21/2014 21:45,2,0.000,ALERT,215.77,299.97,60.059,1411350303,"274151322000094","019011112586793",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,199109.9,199109.9,26143,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411350342,169461.00
09/21/2014 21:45,2,0.000,ALERT,215.32,299.67,60.049,1411350303,"274151322000052","019011112586793",0.00,7.30,0,297.26,302.37,0.0,0.0,0.000,265967.6,265967.6,25586,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411350344,169462.00
09/21/2014 21:45,2,0.000,ALERT,215.77,300.27,60.059,1411350303,"274151322000085","019011112586793",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,265125.2,265125.2,25549,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411350346,169463.00
09/21/2014 21:45,2,0.000,ALERT,215.77,299.37,60.028,1411350303,"274151322000087","019011112586793",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,252022.1,252022.1,25561,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411350348,169464.00
09/21/2014 21:45,2,0.000,ALERT,215.32,299.97,60.054,1411350303,"274151322000088","019011112586793",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,257546.4,257546.4,25563,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411350350,169465.00
09/21/2014 21:45,2,0.000,ALERT,215.77,301.17,60.049,1411350303,"274151322000095","019011112586793",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,274588.8,274588.8,25642,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411350351,169466.00
09/21/2014 21:45,2,0.000,ALERT,216.22,299.67,60.059,1411350303,"274151322000068","019011112586793",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,197325.1,197325.1,26201,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411350353,169467.00
09/21/2014 21:45,2,0.000,ALERT,215.32,299.97,60.054,1411350303,"274151322000054","019011112586793",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,262605.4,262605.4,25699,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411350355,169468.00
09/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411350303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411351172,169469.00
09/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411350303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411351172,169470.00
09/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411350303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411351172,169471.00
09/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411350303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411351172,169472.00
09/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411350303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411351172,169473.00
09/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411350303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411351172,169474.00
09/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411350303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411351172,169475.00
09/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411350303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411351172,169476.00
09/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411350303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411351172,169477.00
09/21/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411350303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411351172,169478.00
09/21/2014 22:00,2,0.000,ALERT,215.32,299.37,60.043,1411351204,"274151322000083","019011112586793",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,264700.7,264700.7,25649,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411351239,169479.00
09/21/2014 22:00,2,0.000,ALERT,216.00,299.07,60.049,1411351204,"274151322000076","019011112586793",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,277022.3,277022.3,25647,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411351241,169480.00
09/21/2014 22:00,2,0.000,ALERT,215.54,298.17,60.049,1411351204,"274151322000094","019011112586793",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,199109.9,199109.9,26145,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411351243,169481.00
09/21/2014 22:00,2,0.000,ALERT,215.09,299.07,60.049,1411351204,"274151322000052","019011112586793",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,265967.6,265967.6,25588,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411351245,169482.00
09/21/2014 22:00,2,0.000,ALERT,215.32,299.37,60.049,1411351204,"274151322000085","019011112586793",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,265125.2,265125.2,25551,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411351246,169483.00
09/21/2014 22:00,2,0.000,ALERT,215.32,298.17,60.043,1411351204,"274151322000087","019011112586793",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,252022.1,252022.1,25563,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411351248,169484.00
09/21/2014 22:00,2,0.000,ALERT,214.87,298.77,60.049,1411351204,"274151322000088","019011112586793",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,257546.4,257546.4,25565,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411351250,169485.00
09/21/2014 22:00,2,0.000,ALERT,215.32,299.97,60.049,1411351204,"274151322000095","019011112586793",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,274588.8,274588.8,25644,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411351252,169486.00
09/21/2014 22:00,2,0.000,ALERT,216.22,298.47,60.017,1411351204,"274151322000068","019011112586793",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,197325.1,197325.1,26203,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411351254,169487.00
09/21/2014 22:00,2,0.000,ALERT,215.09,299.07,60.043,1411351204,"274151322000054","019011112586793",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,262605.4,262605.4,25701,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411351257,169488.00
09/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411351204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352075,169489.00
09/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411351204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352075,169490.00
09/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411351204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352075,169491.00
09/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411351204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352075,169492.00
09/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411351204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352075,169493.00
09/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411351204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352075,169494.00
09/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411351204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352075,169495.00
09/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411351204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352075,169496.00
09/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411351204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352075,169497.00
09/21/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411351204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352075,169498.00
09/21/2014 22:15,2,0.000,ALERT,215.32,299.67,60.022,1411352103,"274151322000083","019011112586793",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,264700.7,264700.7,25651,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411352138,169499.00
09/21/2014 22:15,2,0.000,ALERT,215.77,300.27,60.017,1411352103,"274151322000076","019011112586793",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,277022.3,277022.3,25649,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411352140,169500.00
09/21/2014 22:15,2,0.000,ALERT,215.09,299.37,60.022,1411352103,"274151322000094","019011112586793",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,199109.9,199109.9,26147,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411352142,169501.00
09/21/2014 22:15,2,0.000,ALERT,214.87,299.37,60.022,1411352103,"274151322000052","019011112586793",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,265967.6,265967.6,25590,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411352144,169502.00
09/21/2014 22:15,2,0.000,ALERT,215.32,299.97,60.022,1411352103,"274151322000085","019011112586793",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,265125.2,265125.2,25553,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411352146,169503.00
09/21/2014 22:15,2,0.000,ALERT,215.09,298.77,60.017,1411352103,"274151322000087","019011112586793",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,252022.1,252022.1,25565,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411352148,169504.00
09/21/2014 22:15,2,0.000,ALERT,214.87,299.37,60.012,1411352103,"274151322000088","019011112586793",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,257546.4,257546.4,25567,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411352149,169505.00
09/21/2014 22:15,2,0.000,ALERT,215.09,300.87,60.022,1411352103,"274151322000095","019011112586793",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,274588.8,274588.8,25646,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411352151,169506.00
09/21/2014 22:15,2,0.000,ALERT,216.00,299.07,60.017,1411352103,"274151322000068","019011112586793",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,197325.1,197325.1,26205,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411352153,169507.00
09/21/2014 22:15,2,0.000,ALERT,215.09,299.67,60.017,1411352103,"274151322000054","019011112586793",0.00,7.30,0,296.36,301.77,0.0,0.0,0.000,262605.4,262605.4,25703,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411352155,169508.00
09/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411352103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352972,169509.00
09/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411352103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352972,169510.00
09/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411352103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352972,169511.00
09/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411352103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352972,169512.00
09/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411352103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352972,169513.00
09/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411352103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352972,169514.00
09/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411352103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352972,169515.00
09/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411352103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352972,169516.00
09/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411352103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352973,169517.00
09/21/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411352103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411352973,169518.00
09/21/2014 22:30,2,0.000,ALERT,215.32,299.97,60.070,1411353004,"274151322000083","019011112586793",0.00,6.00,0,298.47,305.08,0.0,0.0,0.000,264700.7,264700.7,25653,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353039,169519.00
09/21/2014 22:30,2,0.000,ALERT,215.54,299.37,60.049,1411353004,"274151322000076","019011112586793",0.00,6.70,0,298.17,305.08,0.0,0.0,0.000,277022.3,277022.3,25651,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353040,169520.00
09/21/2014 22:30,2,0.000,ALERT,215.09,299.07,60.070,1411353004,"274151322000094","019011112586793",0.00,6.00,0,297.57,303.88,0.0,0.0,0.000,199109.9,199109.9,26149,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353042,169521.00
09/21/2014 22:30,2,0.000,ALERT,214.87,299.97,60.038,1411353004,"274151322000052","019011112586793",0.00,6.30,0,297.87,304.78,0.0,0.0,0.000,265967.6,265967.6,25592,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353044,169522.00
09/21/2014 22:30,2,0.000,ALERT,215.32,299.07,60.043,1411353004,"274151322000085","019011112586793",0.00,6.00,0,298.17,304.78,0.0,0.0,0.000,265125.2,265125.2,25555,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353046,169523.00
09/21/2014 22:30,2,0.000,ALERT,215.09,298.77,60.049,1411353004,"274151322000087","019011112586793",0.00,8.00,0,297.26,303.88,0.0,0.0,0.000,252022.1,252022.1,25567,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353048,169524.00
09/21/2014 22:30,2,0.000,ALERT,214.64,299.37,60.049,1411353004,"274151322000088","019011112586793",0.00,6.30,0,297.87,304.18,0.0,0.0,0.000,257546.4,257546.4,25569,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353050,169525.00
09/21/2014 22:30,2,0.000,ALERT,215.09,300.57,60.043,1411353004,"274151322000095","019011112586793",0.00,6.00,0,299.37,305.38,0.0,0.0,0.000,274588.8,274588.8,25648,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353052,169526.00
09/21/2014 22:30,2,0.000,ALERT,215.77,298.77,60.049,1411353004,"274151322000068","019011112586793",0.00,7.30,0,297.57,303.58,0.0,0.0,0.000,197325.1,197325.1,26207,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353053,169527.00
09/21/2014 22:30,2,0.000,ALERT,214.87,299.67,60.049,1411353004,"274151322000054","019011112586793",0.00,6.70,0,297.87,304.78,0.0,0.0,0.000,262605.4,262605.4,25705,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353055,169528.00
09/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411353004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411353872,169529.00
09/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411353004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411353872,169530.00
09/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411353004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411353872,169531.00
09/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411353004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411353872,169532.00
09/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411353004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411353872,169533.00
09/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411353004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411353872,169534.00
09/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411353004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411353872,169535.00
09/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411353004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411353872,169536.00
09/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411353004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411353872,169537.00
09/21/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411353004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411353872,169538.00
