ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/21/2014 22:45,2,0.000,ALERT,215.32,299.67,60.012,1411353903,"274151322000083","019011112586793",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,264700.7,264700.7,25655,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353938,169539.00
09/21/2014 22:45,2,0.000,ALERT,216.00,299.37,60.001,1411353903,"274151322000076","019011112586793",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,277022.3,277022.3,25653,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411353940,169540.00
09/21/2014 22:45,2,0.000,ALERT,215.32,298.77,60.017,1411353903,"274151322000094","019011112586793",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,199109.9,199109.9,26151,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353942,169541.00
09/21/2014 22:45,2,0.000,ALERT,215.09,300.27,60.001,1411353903,"274151322000052","019011112586793",0.00,6.00,0,296.96,302.68,0.0,0.0,0.000,265967.6,265967.6,25594,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411353943,169542.00
09/21/2014 22:45,2,0.000,ALERT,215.32,299.37,59.996,1411353903,"274151322000085","019011112586793",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,265125.2,265125.2,25557,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353945,169543.00
09/21/2014 22:45,2,0.000,ALERT,215.32,298.47,59.990,1411353903,"274151322000087","019011112586793",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,252022.1,252022.1,25569,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353947,169544.00
09/21/2014 22:45,2,0.000,ALERT,214.87,299.07,60.006,1411353903,"274151322000088","019011112586793",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,257546.4,257546.4,25571,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353949,169545.00
09/21/2014 22:45,2,0.000,ALERT,215.32,300.27,60.006,1411353903,"274151322000095","019011112586793",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,274588.8,274588.8,25650,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353951,169546.00
09/21/2014 22:45,2,0.000,ALERT,216.00,298.77,60.001,1411353903,"274151322000068","019011112586793",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,197325.1,197325.1,26209,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411353953,169547.00
09/21/2014 22:45,2,0.000,ALERT,215.09,299.67,60.001,1411353903,"274151322000054","019011112586793",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,262605.4,262605.4,25707,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411353955,169548.00
09/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411353903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411354772,169549.00
09/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411353903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411354772,169550.00
09/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411353903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411354772,169551.00
09/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411353903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411354772,169552.00
09/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411353903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411354772,169553.00
09/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411353903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411354772,169554.00
09/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411353903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411354772,169555.00
09/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411353903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411354772,169556.00
09/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411353903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411354772,169557.00
09/21/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411353903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411354772,169558.00
09/21/2014 23:00,2,0.000,ALERT,214.41,299.37,60.038,1411354804,"274151322000083","019011112586793",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,264700.7,264700.7,25657,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411354839,169559.00
09/21/2014 23:00,2,0.000,ALERT,215.09,298.17,59.996,1411354804,"274151322000076","019011112586793",0.00,6.00,0,296.66,301.47,0.0,0.0,0.000,277022.3,277022.3,25655,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411354841,169560.00
09/21/2014 23:00,2,0.000,ALERT,214.41,298.17,60.001,1411354804,"274151322000094","019011112586793",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,199109.9,199109.9,26153,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411354842,169561.00
09/21/2014 23:00,2,0.000,ALERT,214.19,299.07,59.975,1411354804,"274151322000052","019011112586793",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,265967.6,265967.6,25596,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411354844,169562.00
09/21/2014 23:00,2,0.000,ALERT,214.41,298.17,60.001,1411354804,"274151322000085","019011112586793",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,265125.2,265125.2,25559,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411354846,169563.00
09/21/2014 23:00,2,0.000,ALERT,214.64,298.17,60.038,1411354804,"274151322000087","019011112586793",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,252022.1,252022.1,25571,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411354848,169564.00
09/21/2014 23:00,2,0.000,ALERT,214.19,298.77,60.043,1411354804,"274151322000088","019011112586793",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,257546.4,257546.4,25573,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411354850,169565.00
09/21/2014 23:00,2,0.000,ALERT,214.64,299.37,60.001,1411354804,"274151322000095","019011112586793",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,274588.8,274588.8,25652,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411354852,169566.00
09/21/2014 23:00,2,0.000,ALERT,215.09,298.17,59.959,1411354804,"274151322000068","019011112586793",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,197325.1,197325.1,26211,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411354854,169567.00
09/21/2014 23:00,2,0.000,ALERT,214.19,299.07,59.990,1411354804,"274151322000054","019011112586793",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,262605.4,262605.4,25709,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411354855,169568.00
09/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411354804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411355675,169569.00
09/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411354804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411355675,169570.00
09/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411354804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411355675,169571.00
09/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411354804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411355675,169572.00
09/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411354804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411355675,169573.00
09/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411354804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411355675,169574.00
09/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411354804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411355675,169575.00
09/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411354804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411355675,169576.00
09/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411354804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411355675,169577.00
09/21/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411354804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411355675,169578.00
09/21/2014 23:15,2,0.000,ALERT,214.64,299.97,60.001,1411355704,"274151322000083","019011112586793",0.00,5.00,0,296.36,301.77,0.0,0.0,0.000,264700.7,264700.7,25659,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411355739,169579.00
09/21/2014 23:15,2,0.000,ALERT,215.32,299.07,60.001,1411355704,"274151322000076","019011112586793",0.00,6.00,0,296.36,301.77,0.0,0.0,0.000,277022.3,277022.3,25657,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411355741,169580.00
09/21/2014 23:15,2,0.000,ALERT,214.64,298.77,60.001,1411355704,"274151322000094","019011112586793",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,199109.9,199109.9,26155,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411355743,169581.00
09/21/2014 23:15,2,0.000,ALERT,214.41,299.97,59.996,1411355704,"274151322000052","019011112586793",0.00,5.50,0,296.06,301.77,0.0,0.0,0.000,265967.6,265967.6,25598,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411355745,169582.00
09/21/2014 23:15,2,0.000,ALERT,214.64,299.07,60.001,1411355704,"274151322000085","019011112586793",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,265125.2,265125.2,25561,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411355746,169583.00
09/21/2014 23:15,2,0.000,ALERT,214.64,298.47,60.006,1411355704,"274151322000087","019011112586793",0.00,6.70,0,295.46,300.57,0.0,0.0,0.000,252022.1,252022.1,25573,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411355748,169584.00
09/21/2014 23:15,2,0.000,ALERT,214.19,299.07,60.001,1411355704,"274151322000088","019011112586793",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,257546.4,257546.4,25575,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411355750,169585.00
09/21/2014 23:15,2,0.000,ALERT,214.64,300.27,60.001,1411355704,"274151322000095","019011112586793",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,274588.8,274588.8,25654,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411355752,169586.00
09/21/2014 23:15,2,0.000,ALERT,215.32,298.47,60.012,1411355704,"274151322000068","019011112586793",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,197325.1,197325.1,26213,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411355754,169587.00
09/21/2014 23:15,2,0.000,ALERT,214.41,299.67,60.001,1411355704,"274151322000054","019011112586793",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,262605.4,262605.4,25711,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411355756,169588.00
09/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411355704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411356574,169589.00
09/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411355704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411356574,169590.00
09/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411355704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411356574,169591.00
09/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411355704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411356574,169592.00
09/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411355704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411356574,169593.00
09/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411355704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411356574,169594.00
09/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411355704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411356574,169595.00
09/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411355704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411356574,169596.00
09/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411355704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411356574,169597.00
09/21/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411355704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411356574,169598.00
09/21/2014 23:30,2,0.000,ALERT,213.06,296.66,59.996,1411356604,"274151322000083","019011112586793",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,264700.7,264700.7,25661,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411356638,169599.00
09/21/2014 23:30,2,0.000,ALERT,213.74,296.96,59.996,1411356604,"274151322000076","019011112586793",0.00,6.00,0,295.46,301.47,0.0,0.0,0.000,277022.3,277022.3,25659,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411356640,169600.00
09/21/2014 23:30,2,0.000,ALERT,213.29,296.36,60.012,1411356604,"274151322000094","019011112586793",0.00,4.50,0,295.16,300.57,0.0,0.0,0.000,199109.9,199109.9,26157,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411356642,169601.00
09/21/2014 23:30,2,0.000,ALERT,212.83,296.06,60.001,1411356604,"274151322000052","019011112586793",0.00,5.50,0,295.16,301.47,0.0,0.0,0.000,265967.6,265967.6,25600,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411356644,169602.00
09/21/2014 23:30,2,0.000,ALERT,213.29,296.96,60.012,1411356604,"274151322000085","019011112586793",0.00,5.00,0,295.46,301.17,0.0,0.0,0.000,265125.2,265125.2,25563,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411356646,169603.00
09/21/2014 23:30,2,0.000,ALERT,213.29,295.76,60.006,1411356604,"274151322000087","019011112586793",0.00,6.30,0,294.56,300.27,0.0,0.0,0.000,252022.1,252022.1,25575,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411356648,169604.00
09/21/2014 23:30,2,0.000,ALERT,212.83,296.36,59.980,1411356604,"274151322000088","019011112586793",0.00,6.00,0,295.16,300.87,0.0,0.0,0.000,257546.4,257546.4,25577,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411356650,169605.00
09/21/2014 23:30,2,0.000,ALERT,213.06,297.57,60.001,1411356604,"274151322000095","019011112586793",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,274588.8,274588.8,25656,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411356651,169606.00
09/21/2014 23:30,2,0.000,ALERT,213.74,296.06,59.996,1411356604,"274151322000068","019011112586793",0.00,6.30,0,294.56,300.27,0.0,0.0,0.000,197325.1,197325.1,26215,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411356653,169607.00
09/21/2014 23:30,2,0.000,ALERT,213.06,296.36,60.006,1411356604,"274151322000054","019011112586793",0.00,6.30,0,295.16,301.17,0.0,0.0,0.000,262605.4,262605.4,25713,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411356655,169608.00
09/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411356604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411357473,169609.00
09/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411356604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411357473,169610.00
09/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411356604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411357473,169611.00
09/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411356604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411357473,169612.00
09/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411356604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411357473,169613.00
09/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411356604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411357473,169614.00
09/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411356604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411357473,169615.00
09/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411356604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411357473,169616.00
09/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411356604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411357473,169617.00
09/21/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411356604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411357473,169618.00
09/21/2014 23:45,2,0.000,ALERT,213.29,297.26,60.022,1411357504,"274151322000083","019011112586793",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,264700.7,264700.7,25663,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411357538,169619.00
09/21/2014 23:45,2,0.000,ALERT,214.19,297.87,60.022,1411357504,"274151322000076","019011112586793",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,277022.3,277022.3,25661,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411357540,169620.00
09/21/2014 23:45,2,0.000,ALERT,213.29,296.96,60.022,1411357504,"274151322000094","019011112586793",0.00,4.50,0,294.56,298.47,0.0,0.0,0.000,199109.9,199109.9,26159,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411357542,169621.00
09/21/2014 23:45,2,0.000,ALERT,213.29,296.66,60.028,1411357504,"274151322000052","019011112586793",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,265967.6,265967.6,25602,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411357544,169622.00
09/21/2014 23:45,2,0.000,ALERT,213.51,297.57,60.043,1411357504,"274151322000085","019011112586793",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,265125.2,265125.2,25565,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411357546,169623.00
09/21/2014 23:45,2,0.000,ALERT,213.51,296.06,60.022,1411357504,"274151322000087","019011112586793",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,252022.1,252022.1,25577,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411357547,169624.00
09/21/2014 23:45,2,0.000,ALERT,213.06,296.66,60.022,1411357504,"274151322000088","019011112586793",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,257546.4,257546.4,25579,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411357549,169625.00
09/21/2014 23:45,2,0.000,ALERT,213.51,298.17,59.996,1411357504,"274151322000095","019011112586793",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,274588.8,274588.8,25658,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411357551,169626.00
09/21/2014 23:45,2,0.000,ALERT,214.19,296.66,60.006,1411357504,"274151322000068","019011112586793",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,197325.1,197325.1,26217,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411357553,169627.00
09/21/2014 23:45,2,0.000,ALERT,213.29,296.96,60.028,1411357504,"274151322000054","019011112586793",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,262605.4,262605.4,25715,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411357555,169628.00
09/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411357504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,82154.400000011,82154.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411358374,169629.00
09/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411357504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,75558.5,75558.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411358374,169630.00
09/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411357504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,93601,93601,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411358374,169631.00
09/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411357504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,92673,92673,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411358374,169632.00
09/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411357504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,84278.9,84278.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411358374,169633.00
09/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411357504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,82368.600000025,82368.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411358374,169634.00
09/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411357504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,70345.399999976,70345.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411358374,169635.00
09/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411357504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,72866.2,72866.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411358374,169636.00
09/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411357504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,83427.900000036,83427.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411358374,169637.00
09/21/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411357504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,74467.7,74467.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411358374,169638.00
